ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 00:00,2,0.000,ALERT,213.74,303.88,59.991,1455166803,"201051344000645","219011344069620",0.00,-9.00,0,300.57,305.68,0.0,0.0,0.000,318103.5,318103.5,16526,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455166805,130244.00
02/11/2016 00:00,2,0.000,ALERT,212.16,300.27,59.970,1455166803,"274151322000085","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,589806.9,589806.9,10297,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166807,130245.00
02/11/2016 00:00,2,0.000,ALERT,213.96,303.58,59.975,1455166803,"201051344000633","219011344069620",0.00,-10.00,0,299.07,305.08,0.0,0.0,0.000,309742.0,309742.0,16854,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455166809,130246.00
02/11/2016 00:00,2,0.000,ALERT,213.51,304.18,59.981,1455166803,"201051344000469","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,310537.4,310537.4,16866,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166811,130247.00
02/11/2016 00:00,2,0.000,ALERT,212.38,301.77,59.975,1455166803,"201051344000646","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,315960.6,315960.6,21398,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455166812,130248.00
02/11/2016 00:00,2,0.000,ALERT,211.93,299.67,59.938,1455166803,"274151322000052","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,597852.0,597852.0,10491,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455166814,130249.00
02/11/2016 00:00,2,0.000,ALERT,212.83,302.07,60.012,1455166803,"201051344000585","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,320821.2,320821.2,21393,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166816,130250.00
02/11/2016 00:00,2,0.000,ALERT,212.61,302.07,59.975,1455166803,"201051344001230","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,319937.4,319937.4,21249,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455166818,130251.00
02/11/2016 00:00,2,0.000,ALERT,213.06,302.68,59.981,1455166803,"201051344000582","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,313472.7,313472.7,21374,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455166820,130252.00
02/11/2016 00:00,2,0.000,ALERT,212.16,301.47,60.018,1455166803,"201051344000955","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,323943.4,323943.4,21354,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166821,130253.00
02/11/2016 00:00,2,0.000,ALERT,211.93,299.37,59.965,1455166803,"274151322000094","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,480680.8,480680.8,10814,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166823,130254.00
02/11/2016 00:00,2,0.000,ALERT,213.29,304.48,59.981,1455166803,"201051344000579","219011344069620",0.00,-10.00,0,300.87,306.28,0.0,0.0,0.000,324569.3,324569.3,16792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166825,130255.00
02/11/2016 00:00,2,0.000,ALERT,212.38,302.37,59.970,1455166803,"201051344000890","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,321403.2,321403.2,21319,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455166827,130256.00
02/11/2016 00:00,2,0.000,ALERT,212.61,301.47,59.975,1455166803,"201051344000438","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,323548.3,323548.3,21374,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166829,130257.00
02/11/2016 00:00,2,0.000,ALERT,212.83,301.17,59.981,1455166803,"201051344000417","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,317326.2,317326.2,21472,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166831,130258.00
02/11/2016 00:00,2,0.000,ALERT,212.38,300.27,59.970,1455166803,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,592119.7,592119.7,10493,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166832,130259.00
02/11/2016 00:00,2,0.000,ALERT,212.83,300.27,60.012,1455166803,"274151322000076","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,629283.4,629283.4,10531,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166834,130260.00
02/11/2016 00:00,2,0.000,ALERT,213.29,304.78,59.981,1455166803,"201051344000868","219011344069620",0.00,-9.00,0,301.47,306.28,0.0,0.0,0.000,309504.2,309504.2,16593,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166836,130261.00
02/11/2016 00:00,2,0.000,ALERT,212.16,301.47,59.981,1455166803,"274151322000095","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,622280.9,622280.9,10379,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166838,130262.00
02/11/2016 00:00,2,0.000,ALERT,213.06,303.58,59.975,1455166803,"201051344000988","219011344069620",0.00,-9.00,0,297.57,305.08,0.0,0.0,0.000,307887.6,307887.6,16865,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455166839,130263.00
02/11/2016 00:00,2,0.000,ALERT,212.38,300.87,59.970,1455166803,"201051344001025","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,321004.3,321004.3,21379,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166841,130264.00
02/11/2016 00:00,2,0.000,ALERT,213.29,303.88,60.018,1455166803,"201051344000458","219011344069620",0.00,-7.00,0,300.87,306.28,0.0,0.0,0.000,318206.5,318206.5,16806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455166843,130265.00
02/11/2016 00:00,2,0.000,ALERT,213.74,303.58,59.981,1455166803,"201051344000853","219011344069620",0.00,-10.00,0,300.27,305.68,0.0,0.0,0.000,316387.1,316387.1,16525,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166845,130266.00
02/11/2016 00:00,2,0.000,ALERT,213.06,302.07,59.981,1455166803,"201051344000685","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,323407.2,323407.2,21254,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166847,130267.00
02/11/2016 00:00,2,0.000,ALERT,212.83,301.47,60.023,1455166803,"201051344000917","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,321009.0,321009.0,21224,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166849,130268.00
02/11/2016 00:00,2,0.000,ALERT,213.06,302.37,59.986,1455166803,"201051344001145","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,325120.2,325120.2,21171,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166851,130269.00
02/11/2016 00:00,2,0.000,ALERT,212.61,301.17,60.012,1455166803,"201051344000651","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,317362.6,317362.6,21416,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166853,130270.00
02/11/2016 00:00,2,0.000,ALERT,211.93,299.97,59.981,1455166803,"274151322000088","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,574524.7,574524.7,10251,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166854,130271.00
02/11/2016 00:00,2,0.000,ALERT,213.06,299.97,59.975,1455166803,"274151322000068","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,480828.4,480828.4,10967,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166856,130272.00
02/11/2016 00:00,2,0.000,ALERT,212.16,301.77,60.039,1455166803,"201051344001135","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,314083.2,314083.2,21391,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166858,130273.00
02/11/2016 00:00,2,0.000,ALERT,212.83,304.18,59.991,1455166803,"201051344000594","219011344069620",0.00,-10.00,0,300.27,305.68,0.0,0.0,0.000,320147.6,320147.6,16819,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455166860,130274.00
02/11/2016 00:00,2,0.000,ALERT,212.61,301.17,59.954,1455166803,"201051344001203","219011344069620",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,320369.6,320369.6,21375,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455166861,130275.00
02/11/2016 00:00,2,0.000,ALERT,212.16,300.87,59.991,1455166803,"274151322000054","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,586977.7,586977.7,10273,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166863,130276.00
02/11/2016 00:00,2,0.000,ALERT,213.74,303.88,59.959,1455166803,"201051344000867","219011344069620",0.00,-8.50,0,299.97,305.68,0.0,0.0,0.000,308973.0,308973.0,16823,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166865,130277.00
02/11/2016 00:00,2,0.000,ALERT,212.38,301.77,60.018,1455166803,"201051344001093","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,319379.2,319379.2,21282,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166867,130278.00
02/11/2016 00:00,2,0.000,ALERT,213.06,303.88,59.986,1455166803,"201051344000900","219011344069620",0.00,-10.00,0,299.97,305.38,0.0,0.0,0.000,324254.6,324254.6,16388,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166869,130279.00
02/11/2016 00:00,2,0.000,ALERT,213.51,303.28,60.034,1455166803,"201051344000648","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,317283.6,317283.6,16566,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166871,130280.00
02/11/2016 00:00,2,0.000,ALERT,213.51,304.48,59.991,1455166803,"201051344000569","219011344069620",0.00,-10.00,0,301.17,306.58,0.0,0.0,0.000,325173.5,325173.5,16391,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166873,130281.00
02/11/2016 00:00,2,0.000,ALERT,213.29,304.48,60.002,1455166803,"201051344000983","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,318097.1,318097.1,16710,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455166875,130282.00
02/11/2016 00:00,2,0.000,ALERT,213.51,303.88,59.975,1455166803,"201051344001158","219011344069620",0.00,-11.00,0,299.97,305.38,0.0,0.0,0.000,313717.5,313717.5,16848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455166877,130283.00
02/11/2016 00:00,2,0.000,ALERT,213.74,304.48,60.002,1455166803,"201051344000576","219011344069620",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,318753.9,318753.9,16430,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455166878,130284.00
02/11/2016 00:00,2,0.000,ALERT,212.38,299.37,60.007,1455166803,"274151322000087","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,562138.5,562138.5,10309,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455166880,130285.00
02/11/2016 00:15,2,0.000,ALERT,213.74,303.28,60.002,1455167703,"201051344000645","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,318103.5,318103.5,16528,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455167706,130286.00
02/11/2016 00:15,2,0.000,ALERT,212.16,300.57,60.028,1455167703,"274151322000085","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,589806.9,589806.9,10299,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167707,130287.00
02/11/2016 00:15,2,0.000,ALERT,213.96,303.28,60.018,1455167703,"201051344000633","219011344069620",0.00,-10.00,0,299.67,305.38,0.0,0.0,0.000,309742.0,309742.0,16856,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455167709,130288.00
02/11/2016 00:15,2,0.000,ALERT,213.29,303.58,59.996,1455167703,"201051344000469","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,310537.4,310537.4,16868,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167711,130289.00
02/11/2016 00:15,2,0.000,ALERT,212.16,301.17,59.991,1455167703,"201051344000646","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,315960.6,315960.6,21400,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167713,130290.00
02/11/2016 00:15,2,0.000,ALERT,211.93,301.17,59.986,1455167703,"274151322000052","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,597852.0,597852.0,10493,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167714,130291.00
02/11/2016 00:15,2,0.000,ALERT,212.61,302.07,60.002,1455167703,"201051344000585","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,320821.2,320821.2,21395,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167716,130292.00
02/11/2016 00:15,2,0.000,ALERT,212.38,301.77,59.996,1455167703,"201051344001230","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,319937.4,319937.4,21251,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167718,130293.00
02/11/2016 00:15,2,0.000,ALERT,212.83,302.37,59.996,1455167703,"201051344000582","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,313472.7,313472.7,21376,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167720,130294.00
02/11/2016 00:15,2,0.000,ALERT,211.93,300.87,59.996,1455167703,"201051344000955","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,323943.4,323943.4,21356,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455167722,130295.00
02/11/2016 00:15,2,0.000,ALERT,211.93,299.97,59.996,1455167703,"274151322000094","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,480680.8,480680.8,10816,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167723,130296.00
02/11/2016 00:15,2,0.000,ALERT,213.06,304.18,60.002,1455167703,"201051344000579","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,324569.3,324569.3,16794,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167725,130297.00
02/11/2016 00:15,2,0.000,ALERT,212.16,301.47,59.996,1455167703,"201051344000890","219011344069620",0.00,-9.00,0,299.07,304.78,0.0,0.0,0.000,321403.2,321403.2,21321,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167727,130298.00
02/11/2016 00:15,2,0.000,ALERT,212.38,301.17,59.991,1455167703,"201051344000438","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,323548.3,323548.3,21376,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167729,130299.00
02/11/2016 00:15,2,0.000,ALERT,212.61,300.87,59.991,1455167703,"201051344000417","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,317326.2,317326.2,21474,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167731,130300.00
02/11/2016 00:15,2,0.000,ALERT,212.16,300.87,59.991,1455167703,"274151322000083","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,592119.7,592119.7,10495,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167733,130301.00
02/11/2016 00:15,2,0.000,ALERT,212.83,301.17,59.965,1455167703,"274151322000076","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,629283.4,629283.4,10533,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167735,130302.00
02/11/2016 00:15,2,0.000,ALERT,213.06,303.88,59.996,1455167703,"201051344000868","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,309504.2,309504.2,16595,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167736,130303.00
02/11/2016 00:15,2,0.000,ALERT,212.16,301.47,59.986,1455167703,"274151322000095","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,622280.9,622280.9,10381,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167738,130304.00
02/11/2016 00:15,2,0.000,ALERT,212.83,302.98,59.981,1455167703,"201051344000988","219011344069620",0.00,-10.00,0,298.77,305.08,0.0,0.0,0.000,307887.6,307887.6,16867,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167740,130305.00
02/11/2016 00:15,2,0.000,ALERT,212.16,300.27,59.991,1455167703,"201051344001025","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,321004.3,321004.3,21381,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167742,130306.00
02/11/2016 00:15,2,0.000,ALERT,213.06,303.28,59.991,1455167703,"201051344000458","219011344069620",0.00,-8.00,0,301.47,306.28,0.0,0.0,0.000,318206.5,318206.5,16808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455167744,130307.00
02/11/2016 00:15,2,0.000,ALERT,213.74,303.58,59.986,1455167703,"201051344000853","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,316387.1,316387.1,16527,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455167745,130308.00
02/11/2016 00:15,2,0.000,ALERT,212.83,301.47,59.975,1455167703,"201051344000685","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,323407.2,323407.2,21256,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167747,130309.00
02/11/2016 00:15,2,0.000,ALERT,212.61,300.87,59.991,1455167703,"201051344000917","219011344069620",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,321009.0,321009.0,21226,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167749,130310.00
02/11/2016 00:15,2,0.000,ALERT,212.61,301.47,59.991,1455167703,"201051344001145","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,325120.2,325120.2,21173,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455167751,130311.00
02/11/2016 00:15,2,0.000,ALERT,212.38,300.57,60.018,1455167703,"201051344000651","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,317362.6,317362.6,21418,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455167753,130312.00
02/11/2016 00:15,2,0.000,ALERT,211.70,299.97,59.986,1455167703,"274151322000088","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,574524.7,574524.7,10253,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455167754,130313.00
02/11/2016 00:15,2,0.000,ALERT,212.83,300.27,59.981,1455167703,"274151322000068","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,480828.4,480828.4,10969,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167756,130314.00
02/11/2016 00:15,2,0.000,ALERT,212.16,301.47,59.975,1455167703,"201051344001135","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,314083.2,314083.2,21393,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167758,130315.00
02/11/2016 00:15,2,0.000,ALERT,212.83,304.18,59.986,1455167703,"201051344000594","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,320147.6,320147.6,16821,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455167760,130316.00
02/11/2016 00:15,2,0.000,ALERT,212.38,300.87,59.981,1455167703,"201051344001203","219011344069620",0.00,-10.00,0,298.47,305.08,0.0,0.0,0.000,320369.6,320369.6,21377,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167762,130317.00
02/11/2016 00:15,2,0.000,ALERT,211.70,300.57,59.981,1455167703,"274151322000054","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,586977.7,586977.7,10275,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167763,130318.00
02/11/2016 00:15,2,0.000,ALERT,213.29,303.28,59.981,1455167703,"201051344000867","219011344069620",0.00,-8.50,0,300.57,305.98,0.0,0.0,0.000,308973.0,308973.0,16825,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167765,130319.00
02/11/2016 00:15,2,0.000,ALERT,212.38,301.47,59.970,1455167703,"201051344001093","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,319379.2,319379.2,21284,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455167767,130320.00
02/11/2016 00:15,2,0.000,ALERT,212.83,303.28,59.981,1455167703,"201051344000900","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,324254.6,324254.6,16390,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455167769,130321.00
02/11/2016 00:15,2,0.000,ALERT,213.29,302.68,59.975,1455167703,"201051344000648","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,317283.6,317283.6,16568,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167771,130322.00
02/11/2016 00:15,2,0.000,ALERT,213.06,303.88,59.970,1455167703,"201051344000569","219011344069620",0.00,-10.00,0,301.77,306.58,0.0,0.0,0.000,325173.5,325173.5,16393,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167773,130323.00
02/11/2016 00:15,2,0.000,ALERT,213.06,303.28,59.970,1455167703,"201051344000983","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,318097.1,318097.1,16712,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455167774,130324.00
02/11/2016 00:15,2,0.000,ALERT,213.29,303.58,59.981,1455167703,"201051344001158","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,313717.5,313717.5,16850,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167776,130325.00
02/11/2016 00:15,2,0.000,ALERT,213.51,303.58,59.970,1455167703,"201051344000576","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,318753.9,318753.9,16432,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167778,130326.00
02/11/2016 00:15,2,0.000,ALERT,211.93,300.27,59.975,1455167703,"274151322000087","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,562138.5,562138.5,10311,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455167780,130327.00
02/11/2016 00:30,2,0.000,ALERT,213.96,304.18,59.996,1455168603,"201051344000645","219011344069620",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,318103.5,318103.5,16530,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168605,130328.00
02/11/2016 00:30,2,0.000,ALERT,212.83,301.77,59.991,1455168603,"274151322000085","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,589806.9,589806.9,10301,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168607,130329.00
02/11/2016 00:30,2,0.000,ALERT,214.19,304.18,60.002,1455168603,"201051344000633","219011344069620",0.00,-10.00,0,299.67,305.38,0.0,0.0,0.000,309742.0,309742.0,16858,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168609,130330.00
02/11/2016 00:30,2,0.000,ALERT,213.74,304.48,60.007,1455168603,"201051344000469","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,310537.4,310537.4,16870,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455168610,130331.00
02/11/2016 00:30,2,0.000,ALERT,212.61,302.07,59.996,1455168603,"201051344000646","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,315960.6,315960.6,21402,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168612,130332.00
02/11/2016 00:30,2,0.000,ALERT,212.16,301.17,59.965,1455168603,"274151322000052","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,597852.0,597852.0,10495,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168614,130333.00
02/11/2016 00:30,2,0.000,ALERT,212.83,302.37,60.007,1455168603,"201051344000585","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,320821.2,320821.2,21397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168616,130334.00
02/11/2016 00:30,2,0.000,ALERT,212.83,302.37,59.991,1455168603,"201051344001230","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,319937.4,319937.4,21253,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168618,130335.00
02/11/2016 00:30,2,0.000,ALERT,213.29,302.98,60.007,1455168603,"201051344000582","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,313472.7,313472.7,21378,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168619,130336.00
02/11/2016 00:30,2,0.000,ALERT,212.38,302.07,60.018,1455168603,"201051344000955","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,323943.4,323943.4,21358,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455168621,130337.00
02/11/2016 00:30,2,0.000,ALERT,212.38,301.17,60.007,1455168603,"274151322000094","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,480680.8,480680.8,10818,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168623,130338.00
02/11/2016 00:30,2,0.000,ALERT,213.51,304.78,59.981,1455168603,"201051344000579","219011344069620",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,324569.3,324569.3,16796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168625,130339.00
02/11/2016 00:30,2,0.000,ALERT,212.61,302.37,60.012,1455168603,"201051344000890","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,321403.2,321403.2,21323,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168627,130340.00
02/11/2016 00:30,2,0.000,ALERT,212.83,301.77,60.007,1455168603,"201051344000438","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,323548.3,323548.3,21378,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168628,130341.00
02/11/2016 00:30,2,0.000,ALERT,213.06,301.47,60.002,1455168603,"201051344000417","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,317326.2,317326.2,21476,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168630,130342.00
02/11/2016 00:30,2,0.000,ALERT,212.83,302.37,60.012,1455168603,"274151322000083","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,592119.7,592119.7,10497,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168632,130343.00
02/11/2016 00:30,2,0.000,ALERT,213.06,301.17,60.018,1455168603,"274151322000076","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,629283.4,629283.4,10535,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168634,130344.00
02/11/2016 00:30,2,0.000,ALERT,213.51,304.78,59.986,1455168603,"201051344000868","219011344069620",0.00,-10.00,0,301.77,306.28,0.0,0.0,0.000,309504.2,309504.2,16597,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455168635,130345.00
02/11/2016 00:30,2,0.000,ALERT,212.61,302.68,60.002,1455168603,"274151322000095","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,622280.9,622280.9,10383,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168637,130346.00
02/11/2016 00:30,2,0.000,ALERT,213.29,303.88,60.007,1455168603,"201051344000988","219011344069620",0.00,-9.00,0,298.47,305.08,0.0,0.0,0.000,307887.6,307887.6,16869,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168639,130347.00
02/11/2016 00:30,2,0.000,ALERT,212.38,300.87,60.007,1455168603,"201051344001025","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,321004.3,321004.3,21383,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168641,130348.00
02/11/2016 00:30,2,0.000,ALERT,213.29,304.48,60.002,1455168603,"201051344000458","219011344069620",0.00,-7.00,0,301.47,306.28,0.0,0.0,0.000,318206.5,318206.5,16810,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168643,130349.00
02/11/2016 00:30,2,0.000,ALERT,213.96,304.18,59.959,1455168603,"201051344000853","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,316387.1,316387.1,16529,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168644,130350.00
02/11/2016 00:30,2,0.000,ALERT,212.83,301.47,60.002,1455168603,"201051344000685","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,323407.2,323407.2,21258,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168646,130351.00
02/11/2016 00:30,2,0.000,ALERT,212.83,301.47,60.002,1455168603,"201051344000917","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,321009.0,321009.0,21228,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168648,130352.00
02/11/2016 00:30,2,0.000,ALERT,213.06,302.37,60.002,1455168603,"201051344001145","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,325120.2,325120.2,21175,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168650,130353.00
02/11/2016 00:30,2,0.000,ALERT,212.83,301.17,59.996,1455168603,"201051344000651","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,317362.6,317362.6,21420,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168651,130354.00
02/11/2016 00:30,2,0.000,ALERT,212.16,300.57,59.991,1455168603,"274151322000088","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,574524.7,574524.7,10255,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168653,130355.00
02/11/2016 00:30,2,0.000,ALERT,213.29,300.87,60.018,1455168603,"274151322000068","219011344069620",0.00,-9.00,0,298.77,302.07,0.0,0.0,0.000,480828.4,480828.4,10971,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168655,130356.00
02/11/2016 00:30,2,0.000,ALERT,212.38,302.07,60.007,1455168603,"201051344001135","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,314083.2,314083.2,21395,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168657,130357.00
02/11/2016 00:30,2,0.000,ALERT,213.06,304.48,59.996,1455168603,"201051344000594","219011344069620",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,320147.6,320147.6,16823,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168659,130358.00
02/11/2016 00:30,2,0.000,ALERT,212.61,301.47,59.996,1455168603,"201051344001203","219011344069620",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,320369.6,320369.6,21379,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168661,130359.00
02/11/2016 00:30,2,0.000,ALERT,212.16,301.47,59.996,1455168603,"274151322000054","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,586977.7,586977.7,10277,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455168663,130360.00
02/11/2016 00:30,2,0.000,ALERT,213.74,303.58,59.991,1455168603,"201051344000867","219011344069620",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,308973.0,308973.0,16827,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168664,130361.00
02/11/2016 00:30,2,0.000,ALERT,212.61,301.77,59.996,1455168603,"201051344001093","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,319379.2,319379.2,21286,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168666,130362.00
02/11/2016 00:30,2,0.000,ALERT,213.51,302.98,59.991,1455168603,"201051344000648","219011344069620",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,317283.6,317283.6,16570,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168669,130363.00
02/11/2016 00:30,2,0.000,ALERT,213.51,304.78,59.991,1455168603,"201051344000569","219011344069620",0.00,-10.00,0,302.07,306.58,0.0,0.0,0.000,325173.5,325173.5,16395,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168671,130364.00
02/11/2016 00:30,2,0.000,ALERT,213.29,304.18,59.991,1455168603,"201051344000983","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,318097.1,318097.1,16714,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455168673,130365.00
02/11/2016 00:30,2,0.000,ALERT,213.74,304.18,59.965,1455168603,"201051344001158","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,313717.5,313717.5,16852,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455168675,130366.00
02/11/2016 00:30,2,0.000,ALERT,213.96,304.48,59.986,1455168603,"201051344000576","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,318753.9,318753.9,16434,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168676,130367.00
02/11/2016 00:30,2,0.000,ALERT,212.38,299.97,59.981,1455168603,"274151322000087","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,562138.5,562138.5,10313,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168678,130368.00
02/11/2016 00:30,2,0.000,ALERT,213.29,303.88,59.991,1455168603,"201051344000900","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,324254.6,324254.6,16392,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455168680,130369.00
02/11/2016 00:45,2,0.000,ALERT,213.29,303.58,59.949,1455169503,"201051344000645","219011344069620",0.00,-9.00,0,301.47,306.28,0.0,0.0,0.000,318103.5,318103.5,16532,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455169505,130370.00
02/11/2016 00:45,2,0.000,ALERT,212.16,300.87,60.002,1455169503,"274151322000085","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,589806.9,589806.9,10303,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169507,130371.00
02/11/2016 00:45,2,0.000,ALERT,213.51,302.98,59.981,1455169503,"201051344000633","219011344069620",0.00,-10.00,0,299.67,305.68,0.0,0.0,0.000,309742.0,309742.0,16860,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455169509,130372.00
02/11/2016 00:45,2,0.000,ALERT,213.06,303.58,59.986,1455169503,"201051344000469","219011344069620",0.00,-11.00,0,300.57,305.98,0.0,0.0,0.000,310537.4,310537.4,16872,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169510,130373.00
02/11/2016 00:45,2,0.000,ALERT,211.93,300.87,59.996,1455169503,"201051344000646","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,315960.6,315960.6,21404,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455169512,130374.00
02/11/2016 00:45,2,0.000,ALERT,211.70,301.47,59.981,1455169503,"274151322000052","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,597852.0,597852.0,10497,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169514,130375.00
02/11/2016 00:45,2,0.000,ALERT,212.38,301.47,59.975,1455169503,"201051344000585","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,320821.2,320821.2,21399,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169516,130376.00
02/11/2016 00:45,2,0.000,ALERT,212.16,301.17,59.981,1455169503,"201051344001230","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,319937.4,319937.4,21255,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455169518,130377.00
02/11/2016 00:45,2,0.000,ALERT,212.83,302.07,59.991,1455169503,"201051344000582","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,313472.7,313472.7,21380,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169520,130378.00
02/11/2016 00:45,2,0.000,ALERT,211.70,300.87,59.981,1455169503,"201051344000955","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,323943.4,323943.4,21360,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455169522,130379.00
02/11/2016 00:45,2,0.000,ALERT,211.93,299.67,59.975,1455169503,"274151322000094","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,480680.8,480680.8,10820,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169524,130380.00
02/11/2016 00:45,2,0.000,ALERT,213.06,304.18,59.986,1455169503,"201051344000579","219011344069620",0.00,-9.00,0,302.07,306.88,0.0,0.0,0.000,324569.3,324569.3,16798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169525,130381.00
02/11/2016 00:45,2,0.000,ALERT,211.93,301.47,59.981,1455169503,"201051344000890","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,321403.2,321403.2,21325,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169527,130382.00
02/11/2016 00:45,2,0.000,ALERT,212.16,301.17,59.975,1455169503,"201051344000438","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,323548.3,323548.3,21380,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455169529,130383.00
02/11/2016 00:45,2,0.000,ALERT,212.38,300.87,59.981,1455169503,"201051344000417","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,317326.2,317326.2,21478,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169531,130384.00
02/11/2016 00:45,2,0.000,ALERT,211.93,300.87,59.975,1455169503,"274151322000083","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,592119.7,592119.7,10499,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169532,130385.00
02/11/2016 00:45,2,0.000,ALERT,212.38,300.87,59.981,1455169503,"274151322000076","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,629283.4,629283.4,10537,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169534,130386.00
02/11/2016 00:45,2,0.000,ALERT,212.61,303.58,59.965,1455169503,"201051344000868","219011344069620",0.00,-8.50,0,302.07,306.88,0.0,0.0,0.000,309504.2,309504.2,16599,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169536,130387.00
02/11/2016 00:45,2,0.000,ALERT,211.70,300.87,59.954,1455169503,"274151322000095","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,622280.9,622280.9,10385,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169538,130388.00
