ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 00:45,2,0.000,ALERT,212.38,302.68,59.981,1455169503,"201051344000988","219011344069620",0.00,-9.00,0,298.77,305.68,0.0,0.0,0.000,307887.6,307887.6,16871,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169540,130389.00
02/11/2016 00:45,2,0.000,ALERT,211.93,300.27,60.028,1455169503,"201051344001025","219011344069620",0.00,-11.00,0,298.17,304.18,0.0,0.0,0.000,321004.3,321004.3,21385,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169541,130390.00
02/11/2016 00:45,2,0.000,ALERT,212.38,302.68,59.986,1455169503,"201051344000458","219011344069620",0.00,-8.00,0,301.77,306.88,0.0,0.0,0.000,318206.5,318206.5,16812,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169543,130391.00
02/11/2016 00:45,2,0.000,ALERT,213.06,302.68,59.986,1455169503,"201051344000853","219011344069620",0.00,-10.00,0,301.47,306.28,0.0,0.0,0.000,316387.1,316387.1,16531,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169545,130392.00
02/11/2016 00:45,2,0.000,ALERT,212.61,301.17,59.981,1455169503,"201051344000685","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,323407.2,323407.2,21260,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169547,130393.00
02/11/2016 00:45,2,0.000,ALERT,212.38,300.57,59.996,1455169503,"201051344000917","219011344069620",0.00,-8.00,0,297.26,302.98,0.0,0.0,0.000,321009.0,321009.0,21230,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455169549,130394.00
02/11/2016 00:45,2,0.000,ALERT,212.38,301.47,59.981,1455169503,"201051344001145","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,325120.2,325120.2,21177,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169551,130395.00
02/11/2016 00:45,2,0.000,ALERT,212.16,300.27,60.039,1455169503,"201051344000651","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,317362.6,317362.6,21422,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169552,130396.00
02/11/2016 00:45,2,0.000,ALERT,211.25,299.97,59.959,1455169503,"274151322000088","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,574524.7,574524.7,10257,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455169554,130397.00
02/11/2016 00:45,2,0.000,ALERT,212.38,299.97,59.981,1455169503,"274151322000068","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,480828.4,480828.4,10973,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455169556,130398.00
02/11/2016 00:45,2,0.000,ALERT,211.70,300.87,59.970,1455169503,"201051344001135","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,314083.2,314083.2,21397,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169558,130399.00
02/11/2016 00:45,2,0.000,ALERT,212.16,303.28,59.981,1455169503,"201051344000594","219011344069620",0.00,-10.00,0,301.17,306.28,0.0,0.0,0.000,320147.6,320147.6,16825,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455169560,130400.00
02/11/2016 00:45,2,0.000,ALERT,211.93,300.57,59.975,1455169503,"201051344001203","219011344069620",0.00,-11.00,0,298.47,305.08,0.0,0.0,0.000,320369.6,320369.6,21381,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169561,130401.00
02/11/2016 00:45,2,0.000,ALERT,211.48,300.27,59.975,1455169503,"274151322000054","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,586977.7,586977.7,10279,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169563,130402.00
02/11/2016 00:45,2,0.000,ALERT,212.83,302.37,59.981,1455169503,"201051344000867","219011344069620",0.00,-8.50,0,300.87,306.28,0.0,0.0,0.000,308973.0,308973.0,16829,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169565,130403.00
02/11/2016 00:45,2,0.000,ALERT,212.16,300.87,59.975,1455169503,"201051344001093","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,319379.2,319379.2,21288,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169567,130404.00
02/11/2016 00:45,2,0.000,ALERT,212.38,302.68,59.981,1455169503,"201051344000900","219011344069620",0.00,-10.00,0,300.87,305.98,0.0,0.0,0.000,324254.6,324254.6,16394,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169569,130405.00
02/11/2016 00:45,2,0.000,ALERT,212.61,302.07,60.034,1455169503,"201051344000648","219011344069620",0.00,-11.50,0,300.87,305.98,0.0,0.0,0.000,317283.6,317283.6,16572,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455169571,130406.00
02/11/2016 00:45,2,0.000,ALERT,212.61,303.28,59.981,1455169503,"201051344000569","219011344069620",0.00,-10.00,0,302.07,306.88,0.0,0.0,0.000,325173.5,325173.5,16397,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455169572,130407.00
02/11/2016 00:45,2,0.000,ALERT,212.38,302.98,59.981,1455169503,"201051344000983","219011344069620",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,318097.1,318097.1,16716,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455169574,130408.00
02/11/2016 00:45,2,0.000,ALERT,212.83,302.98,59.975,1455169503,"201051344001158","219011344069620",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,313717.5,313717.5,16854,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169576,130409.00
02/11/2016 00:45,2,0.000,ALERT,213.06,303.28,59.986,1455169503,"201051344000576","219011344069620",0.00,-11.00,0,301.47,306.28,0.0,0.0,0.000,318753.9,318753.9,16436,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169578,130410.00
02/11/2016 00:45,2,0.000,ALERT,211.70,299.07,59.970,1455169503,"274151322000087","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,562138.5,562138.5,10315,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455169580,130411.00
02/11/2016 01:00,2,0.000,ALERT,213.29,303.58,59.975,1455170403,"201051344000645","219011344069620",0.00,-9.00,0,301.47,305.08,0.0,0.0,0.000,318103.5,318103.5,16534,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455170405,130412.00
02/11/2016 01:00,2,0.000,ALERT,212.16,300.87,60.012,1455170403,"274151322000085","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,589806.9,589806.9,10305,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170407,130413.00
02/11/2016 01:00,2,0.000,ALERT,213.51,303.58,59.981,1455170403,"201051344000633","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,309742.0,309742.0,16862,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170408,130414.00
02/11/2016 01:00,2,0.000,ALERT,213.06,303.58,59.970,1455170403,"201051344000469","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,310537.4,310537.4,16874,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170410,130415.00
02/11/2016 01:00,2,0.000,ALERT,212.16,300.87,59.981,1455170403,"201051344000646","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,315960.6,315960.6,21406,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170412,130416.00
02/11/2016 01:00,2,0.000,ALERT,211.93,301.77,59.970,1455170403,"274151322000052","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,597852.0,597852.0,10499,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170414,130417.00
02/11/2016 01:00,2,0.000,ALERT,212.38,301.17,59.975,1455170403,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,320821.2,320821.2,21401,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455170416,130418.00
02/11/2016 01:00,2,0.000,ALERT,212.16,301.47,59.933,1455170403,"201051344001230","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,319937.4,319937.4,21257,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455170417,130419.00
02/11/2016 01:00,2,0.000,ALERT,212.61,301.77,59.949,1455170403,"201051344000582","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,313472.7,313472.7,21382,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170419,130420.00
02/11/2016 01:00,2,0.000,ALERT,211.70,300.87,59.954,1455170403,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,323943.4,323943.4,21362,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170421,130421.00
02/11/2016 01:00,2,0.000,ALERT,212.16,299.97,59.959,1455170403,"274151322000094","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,480680.8,480680.8,10822,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170423,130422.00
02/11/2016 01:00,2,0.000,ALERT,213.06,304.18,59.975,1455170403,"201051344000579","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,324569.3,324569.3,16800,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455170425,130423.00
02/11/2016 01:00,2,0.000,ALERT,212.16,301.77,59.975,1455170403,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,321403.2,321403.2,21327,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170427,130424.00
02/11/2016 01:00,2,0.000,ALERT,212.16,300.87,59.991,1455170403,"201051344000438","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,323548.3,323548.3,21382,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170428,130425.00
02/11/2016 01:00,2,0.000,ALERT,212.38,300.87,59.959,1455170403,"201051344000417","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,317326.2,317326.2,21480,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455170430,130426.00
02/11/2016 01:00,2,0.000,ALERT,212.16,301.47,59.970,1455170403,"274151322000083","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,592119.7,592119.7,10501,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170432,130427.00
02/11/2016 01:00,2,0.000,ALERT,212.38,299.97,59.933,1455170403,"274151322000076","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,629283.4,629283.4,10539,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170434,130428.00
02/11/2016 01:00,2,0.000,ALERT,212.83,304.18,60.018,1455170403,"201051344000868","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,309504.2,309504.2,16601,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455170436,130429.00
02/11/2016 01:00,2,0.000,ALERT,211.93,301.17,59.959,1455170403,"274151322000095","219011344069620",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,622280.9,622280.9,10387,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170438,130430.00
02/11/2016 01:00,2,0.000,ALERT,212.61,303.28,59.922,1455170403,"201051344000988","219011344069620",0.00,-9.00,0,298.47,304.48,0.0,0.0,0.000,307887.6,307887.6,16873,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170439,130431.00
02/11/2016 01:00,2,0.000,ALERT,211.93,300.27,59.965,1455170403,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,321004.3,321004.3,21387,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170441,130432.00
02/11/2016 01:00,2,0.000,ALERT,212.83,303.58,59.986,1455170403,"201051344000458","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,318206.5,318206.5,16814,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170443,130433.00
02/11/2016 01:00,2,0.000,ALERT,213.51,303.58,59.970,1455170403,"201051344000853","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,316387.1,316387.1,16533,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170445,130434.00
02/11/2016 01:00,2,0.000,ALERT,212.61,301.17,59.986,1455170403,"201051344000685","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,323407.2,323407.2,21262,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170447,130435.00
02/11/2016 01:00,2,0.000,ALERT,212.38,300.57,59.965,1455170403,"201051344000917","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,321009.0,321009.0,21232,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170449,130436.00
02/11/2016 01:00,2,0.000,ALERT,212.61,301.47,59.954,1455170403,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,325120.2,325120.2,21179,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170450,130437.00
02/11/2016 01:00,2,0.000,ALERT,212.16,300.27,59.965,1455170403,"201051344000651","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,317362.6,317362.6,21424,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170452,130438.00
02/11/2016 01:00,2,0.000,ALERT,211.70,299.67,59.965,1455170403,"274151322000088","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,574524.7,574524.7,10259,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170454,130439.00
02/11/2016 01:00,2,0.000,ALERT,212.83,299.97,59.970,1455170403,"274151322000068","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,480828.4,480828.4,10975,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170456,130440.00
02/11/2016 01:00,2,0.000,ALERT,211.70,301.17,59.970,1455170403,"201051344001135","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,314083.2,314083.2,21399,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170458,130441.00
02/11/2016 01:00,2,0.000,ALERT,212.38,303.58,59.970,1455170403,"201051344000594","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,320147.6,320147.6,16827,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170459,130442.00
02/11/2016 01:00,2,0.000,ALERT,212.16,300.57,59.981,1455170403,"201051344001203","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,320369.6,320369.6,21383,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455170461,130443.00
02/11/2016 01:00,2,0.000,ALERT,211.70,300.27,59.954,1455170403,"274151322000054","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,586977.7,586977.7,10281,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170463,130444.00
02/11/2016 01:00,2,0.000,ALERT,213.06,302.98,60.012,1455170403,"201051344000867","219011344069620",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,308973.0,308973.0,16831,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170465,130445.00
02/11/2016 01:00,2,0.000,ALERT,212.16,301.17,59.970,1455170403,"201051344001093","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,319379.2,319379.2,21290,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170467,130446.00
02/11/2016 01:00,2,0.000,ALERT,212.61,303.28,59.959,1455170403,"201051344000900","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,324254.6,324254.6,16396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170468,130447.00
02/11/2016 01:00,2,0.000,ALERT,213.06,302.98,60.023,1455170403,"201051344000648","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,317283.6,317283.6,16574,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170470,130448.00
02/11/2016 01:00,2,0.000,ALERT,212.83,303.88,60.028,1455170403,"201051344000569","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,325173.5,325173.5,16399,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170472,130449.00
02/11/2016 01:00,2,0.000,ALERT,212.83,303.28,59.970,1455170403,"201051344000983","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,318097.1,318097.1,16718,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170474,130450.00
02/11/2016 01:00,2,0.000,ALERT,213.06,303.58,59.986,1455170403,"201051344001158","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,313717.5,313717.5,16856,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170476,130451.00
02/11/2016 01:00,2,0.000,ALERT,213.29,303.88,59.986,1455170403,"201051344000576","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,318753.9,318753.9,16438,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170478,130452.00
02/11/2016 01:00,2,0.000,ALERT,211.93,299.37,59.970,1455170403,"274151322000087","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,562138.5,562138.5,10317,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455170479,130453.00
02/11/2016 01:15,2,0.000,ALERT,213.51,303.58,60.002,1455171304,"201051344000645","219011344069620",0.00,-9.00,0,289.45,305.38,0.0,0.0,0.000,318103.5,318103.5,16536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455171306,130454.00
02/11/2016 01:15,2,0.000,ALERT,212.38,301.17,60.028,1455171304,"274151322000085","219011344069620",0.00,-10.00,0,287.05,302.68,0.0,0.0,0.000,589806.9,589806.9,10307,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171308,130455.00
02/11/2016 01:15,2,0.000,ALERT,213.74,303.58,59.996,1455171304,"201051344000633","219011344069620",0.00,-10.00,0,287.65,305.08,0.0,0.0,0.000,309742.0,309742.0,16864,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455171310,130456.00
02/11/2016 01:15,2,0.000,ALERT,213.06,303.58,59.954,1455171304,"201051344000469","219011344069620",0.00,-11.00,0,288.55,305.08,0.0,0.0,0.000,310537.4,310537.4,16876,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455171311,130457.00
02/11/2016 01:15,2,0.000,ALERT,212.16,301.17,59.991,1455171304,"201051344000646","219011344069620",0.00,-11.00,0,287.65,302.68,0.0,0.0,0.000,315960.6,315960.6,21408,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171313,130458.00
02/11/2016 01:15,2,0.000,ALERT,211.70,301.77,59.986,1455171304,"274151322000052","219011344069620",0.00,-11.00,0,286.74,303.58,0.0,0.0,0.000,597852.0,597852.0,10501,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171315,130459.00
02/11/2016 01:15,2,0.000,ALERT,212.38,301.77,59.996,1455171304,"201051344000585","219011344069620",0.00,-10.00,0,287.35,302.68,0.0,0.0,0.000,320821.2,320821.2,21403,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171317,130460.00
02/11/2016 01:15,2,0.000,ALERT,212.38,301.47,59.996,1455171304,"201051344001230","219011344069620",0.00,-10.00,0,288.25,302.98,0.0,0.0,0.000,319937.4,319937.4,21259,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171318,130461.00
02/11/2016 01:15,2,0.000,ALERT,212.83,302.07,59.996,1455171304,"201051344000582","219011344069620",0.00,-11.50,0,288.85,303.28,0.0,0.0,0.000,313472.7,313472.7,21384,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171320,130462.00
02/11/2016 01:15,2,0.000,ALERT,211.93,300.87,59.991,1455171304,"201051344000955","219011344069620",0.00,-10.00,0,287.65,302.68,0.0,0.0,0.000,323943.4,323943.4,21364,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171322,130463.00
02/11/2016 01:15,2,0.000,ALERT,212.16,300.57,59.986,1455171304,"274151322000094","219011344069620",0.00,-11.50,0,286.14,302.37,0.0,0.0,0.000,480680.8,480680.8,10824,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455171324,130464.00
02/11/2016 01:15,2,0.000,ALERT,213.06,304.18,59.986,1455171304,"201051344000579","219011344069620",0.00,-9.00,0,290.05,305.98,0.0,0.0,0.000,324569.3,324569.3,16802,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455171326,130465.00
02/11/2016 01:15,2,0.000,ALERT,212.16,301.47,59.996,1455171304,"201051344000890","219011344069620",0.00,-9.00,0,288.25,303.88,0.0,0.0,0.000,321403.2,321403.2,21329,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171328,130466.00
02/11/2016 01:15,2,0.000,ALERT,212.61,301.17,60.039,1455171304,"201051344000438","219011344069620",0.00,-11.00,0,287.95,302.98,0.0,0.0,0.000,323548.3,323548.3,21384,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171329,130467.00
02/11/2016 01:15,2,0.000,ALERT,212.61,300.57,59.991,1455171304,"201051344000417","219011344069620",0.00,-10.00,0,287.35,302.37,0.0,0.0,0.000,317326.2,317326.2,21482,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171331,130468.00
02/11/2016 01:15,2,0.000,ALERT,212.38,301.47,59.996,1455171304,"274151322000083","219011344069620",0.00,-10.00,0,287.35,303.88,0.0,0.0,0.000,592119.7,592119.7,10503,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171333,130469.00
02/11/2016 01:15,2,0.000,ALERT,212.83,300.87,59.986,1455171304,"274151322000076","219011344069620",0.00,-10.00,0,287.05,303.28,0.0,0.0,0.000,629283.4,629283.4,10541,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171335,130470.00
02/11/2016 01:15,2,0.000,ALERT,213.06,304.18,60.034,1455171304,"201051344000868","219011344069620",0.00,-10.00,0,290.05,305.98,0.0,0.0,0.000,309504.2,309504.2,16603,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171337,130471.00
02/11/2016 01:15,2,0.000,ALERT,212.16,301.77,59.996,1455171304,"274151322000095","219011344069620",0.00,-11.50,0,288.25,304.18,0.0,0.0,0.000,622280.9,622280.9,10389,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171339,130472.00
02/11/2016 01:15,2,0.000,ALERT,212.83,303.28,59.991,1455171304,"201051344000988","219011344069620",0.00,-9.00,0,287.05,304.78,0.0,0.0,0.000,307887.6,307887.6,16875,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171341,130473.00
02/11/2016 01:15,2,0.000,ALERT,212.38,300.57,59.996,1455171304,"201051344001025","219011344069620",0.00,-11.00,0,287.05,303.28,0.0,0.0,0.000,321004.3,321004.3,21389,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455171343,130474.00
02/11/2016 01:15,2,0.000,ALERT,212.83,303.58,59.996,1455171304,"201051344000458","219011344069620",0.00,-8.00,0,289.45,305.98,0.0,0.0,0.000,318206.5,318206.5,16816,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171344,130475.00
02/11/2016 01:15,2,0.000,ALERT,213.51,303.58,60.034,1455171304,"201051344000853","219011344069620",0.00,-11.00,0,289.45,305.38,0.0,0.0,0.000,316387.1,316387.1,16535,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171346,130476.00
02/11/2016 01:15,2,0.000,ALERT,212.83,301.47,59.986,1455171304,"201051344000685","219011344069620",0.00,-10.00,0,287.65,302.68,0.0,0.0,0.000,323407.2,323407.2,21264,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455171348,130477.00
02/11/2016 01:15,2,0.000,ALERT,212.61,300.87,59.954,1455171304,"201051344000917","219011344069620",0.00,-8.50,0,286.44,302.07,0.0,0.0,0.000,321009.0,321009.0,21234,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455171350,130478.00
02/11/2016 01:15,2,0.000,ALERT,212.61,301.77,60.002,1455171304,"201051344001145","219011344069620",0.00,-10.00,0,288.25,303.28,0.0,0.0,0.000,325120.2,325120.2,21181,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171351,130479.00
02/11/2016 01:15,2,0.000,ALERT,212.61,300.87,59.991,1455171304,"201051344000651","219011344069620",0.00,-11.50,0,287.35,302.07,0.0,0.0,0.000,317362.6,317362.6,21426,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171353,130480.00
02/11/2016 01:15,2,0.000,ALERT,211.70,300.27,59.981,1455171304,"274151322000088","219011344069620",0.00,-9.00,0,286.44,302.68,0.0,0.0,0.000,574524.7,574524.7,10261,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455171355,130481.00
02/11/2016 01:15,2,0.000,ALERT,212.61,300.27,59.991,1455171304,"274151322000068","219011344069620",0.00,-9.00,0,286.44,302.37,0.0,0.0,0.000,480828.4,480828.4,10977,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171357,130482.00
02/11/2016 01:15,2,0.000,ALERT,212.16,301.77,59.996,1455171304,"201051344001135","219011344069620",0.00,-10.00,0,287.95,303.28,0.0,0.0,0.000,314083.2,314083.2,21401,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455171359,130483.00
02/11/2016 01:15,2,0.000,ALERT,212.61,303.88,59.991,1455171304,"201051344000594","219011344069620",0.00,-11.00,0,289.15,305.38,0.0,0.0,0.000,320147.6,320147.6,16829,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171360,130484.00
02/11/2016 01:15,2,0.000,ALERT,212.16,300.87,59.981,1455171304,"201051344001203","219011344069620",0.00,-11.00,0,287.65,304.18,0.0,0.0,0.000,320369.6,320369.6,21385,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171362,130485.00
02/11/2016 01:15,2,0.000,ALERT,211.93,301.47,59.981,1455171304,"274151322000054","219011344069620",0.00,-9.00,0,287.05,303.28,0.0,0.0,0.000,586977.7,586977.7,10283,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171364,130486.00
02/11/2016 01:15,2,0.000,ALERT,213.29,303.28,59.991,1455171304,"201051344000867","219011344069620",0.00,-8.50,0,288.85,305.38,0.0,0.0,0.000,308973.0,308973.0,16833,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171366,130487.00
02/11/2016 01:15,2,0.000,ALERT,212.38,301.47,59.991,1455171304,"201051344001093","219011344069620",0.00,-8.50,0,287.65,302.37,0.0,0.0,0.000,319379.2,319379.2,21292,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455171368,130488.00
02/11/2016 01:15,2,0.000,ALERT,212.83,304.18,60.028,1455171304,"201051344000900","219011344069620",0.00,-10.00,0,288.85,305.08,0.0,0.0,0.000,324254.6,324254.6,16398,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171369,130489.00
02/11/2016 01:15,2,0.000,ALERT,213.29,303.28,59.954,1455171304,"201051344000648","219011344069620",0.00,-11.50,0,288.25,305.08,0.0,0.0,0.000,317283.6,317283.6,16576,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171371,130490.00
02/11/2016 01:15,2,0.000,ALERT,213.06,304.78,59.949,1455171304,"201051344000569","219011344069620",0.00,-10.00,0,289.75,306.28,0.0,0.0,0.000,325173.5,325173.5,16401,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171373,130491.00
02/11/2016 01:15,2,0.000,ALERT,213.06,304.18,59.991,1455171304,"201051344000983","219011344069620",0.00,-10.00,0,289.45,305.68,0.0,0.0,0.000,318097.1,318097.1,16720,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171375,130492.00
02/11/2016 01:15,2,0.000,ALERT,213.06,303.58,60.002,1455171304,"201051344001158","219011344069620",0.00,-11.00,0,289.15,305.08,0.0,0.0,0.000,313717.5,313717.5,16858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171377,130493.00
02/11/2016 01:15,2,0.000,ALERT,213.74,304.48,60.002,1455171304,"201051344000576","219011344069620",0.00,-10.00,0,289.75,305.38,0.0,0.0,0.000,318753.9,318753.9,16440,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171378,130494.00
02/11/2016 01:15,2,0.000,ALERT,212.16,299.67,60.007,1455171304,"274151322000087","219011344069620",0.00,-9.00,0,285.84,302.37,0.0,0.0,0.000,562138.5,562138.5,10319,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455171380,130495.00
02/11/2016 01:30,2,0.000,ALERT,213.96,304.18,59.981,1455172203,"201051344000645","219011344069620",0.00,-9.00,0,301.47,306.28,0.0,0.0,0.000,318103.5,318103.5,16538,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172205,130496.00
02/11/2016 01:30,2,0.000,ALERT,212.83,302.07,59.986,1455172203,"274151322000085","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,589806.9,589806.9,10309,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172207,130497.00
02/11/2016 01:30,2,0.000,ALERT,214.19,304.18,59.975,1455172203,"201051344000633","219011344069620",0.00,-11.00,0,300.27,305.68,0.0,0.0,0.000,309742.0,309742.0,16866,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172208,130498.00
02/11/2016 01:30,2,0.000,ALERT,213.74,304.48,59.981,1455172203,"201051344000469","219011344069620",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,310537.4,310537.4,16878,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172210,130499.00
02/11/2016 01:30,2,0.000,ALERT,212.38,301.77,59.975,1455172203,"201051344000646","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,315960.6,315960.6,21410,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455172212,130500.00
02/11/2016 01:30,2,0.000,ALERT,212.38,302.98,59.970,1455172203,"274151322000052","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,597852.0,597852.0,10503,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172214,130501.00
02/11/2016 01:30,2,0.000,ALERT,212.83,302.37,59.981,1455172203,"201051344000585","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,320821.2,320821.2,21405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172216,130502.00
02/11/2016 01:30,2,0.000,ALERT,212.61,302.37,59.938,1455172203,"201051344001230","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,319937.4,319937.4,21261,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172217,130503.00
02/11/2016 01:30,2,0.000,ALERT,213.06,302.98,59.975,1455172203,"201051344000582","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,313472.7,313472.7,21386,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172219,130504.00
02/11/2016 01:30,2,0.000,ALERT,212.16,302.07,59.975,1455172203,"201051344000955","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,323943.4,323943.4,21366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455172221,130505.00
02/11/2016 01:30,2,0.000,ALERT,212.38,301.17,59.970,1455172203,"274151322000094","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,480680.8,480680.8,10826,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172223,130506.00
02/11/2016 01:30,2,0.000,ALERT,213.51,304.78,59.986,1455172203,"201051344000579","219011344069620",0.00,-10.00,0,302.37,306.88,0.0,0.0,0.000,324569.3,324569.3,16804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172224,130507.00
02/11/2016 01:30,2,0.000,ALERT,212.61,302.37,59.981,1455172203,"201051344000890","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,321403.2,321403.2,21331,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172226,130508.00
02/11/2016 01:30,2,0.000,ALERT,212.61,301.77,59.970,1455172203,"201051344000438","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,323548.3,323548.3,21386,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172228,130509.00
02/11/2016 01:30,2,0.000,ALERT,212.83,301.47,59.996,1455172203,"201051344000417","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,317326.2,317326.2,21484,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455172230,130510.00
02/11/2016 01:30,2,0.000,ALERT,212.83,302.07,59.975,1455172203,"274151322000083","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,592119.7,592119.7,10505,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172232,130511.00
02/11/2016 01:30,2,0.000,ALERT,213.06,301.47,59.970,1455172203,"274151322000076","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,629283.4,629283.4,10543,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172234,130512.00
02/11/2016 01:30,2,0.000,ALERT,213.51,305.08,59.975,1455172203,"201051344000868","219011344069620",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,309504.2,309504.2,16605,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455172236,130513.00
02/11/2016 01:30,2,0.000,ALERT,212.61,302.98,59.986,1455172203,"274151322000095","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,622280.9,622280.9,10391,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172237,130514.00
02/11/2016 01:30,2,0.000,ALERT,213.29,304.18,59.981,1455172203,"201051344000988","219011344069620",0.00,-9.00,0,299.07,305.68,0.0,0.0,0.000,307887.6,307887.6,16877,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455172239,130515.00
02/11/2016 01:30,2,0.000,ALERT,212.38,301.17,59.975,1455172203,"201051344001025","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,321004.3,321004.3,21391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455172241,130516.00
02/11/2016 01:30,2,0.000,ALERT,213.29,304.48,59.981,1455172203,"201051344000458","219011344069620",0.00,-8.00,0,301.77,306.88,0.0,0.0,0.000,318206.5,318206.5,16818,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172243,130517.00
02/11/2016 01:30,2,0.000,ALERT,213.96,304.18,59.981,1455172203,"201051344000853","219011344069620",0.00,-11.00,0,301.77,306.28,0.0,0.0,0.000,316387.1,316387.1,16537,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172244,130518.00
02/11/2016 01:30,2,0.000,ALERT,212.83,301.77,59.991,1455172203,"201051344000917","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,321009.0,321009.0,21236,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172247,130519.00
02/11/2016 01:30,2,0.000,ALERT,212.83,302.37,59.975,1455172203,"201051344001145","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,325120.2,325120.2,21183,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172249,130520.00
02/11/2016 01:30,2,0.000,ALERT,212.61,301.17,59.986,1455172203,"201051344000651","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,317362.6,317362.6,21428,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455172251,130521.00
02/11/2016 01:30,2,0.000,ALERT,212.16,301.17,59.986,1455172203,"274151322000088","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,574524.7,574524.7,10263,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455172253,130522.00
02/11/2016 01:30,2,0.000,ALERT,213.29,301.17,59.975,1455172203,"274151322000068","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,480828.4,480828.4,10979,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172255,130523.00
02/11/2016 01:30,2,0.000,ALERT,212.16,301.77,59.965,1455172203,"201051344001135","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,314083.2,314083.2,21403,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172256,130524.00
02/11/2016 01:30,2,0.000,ALERT,213.06,304.78,59.986,1455172203,"201051344000594","219011344069620",0.00,-11.00,0,301.17,306.28,0.0,0.0,0.000,320147.6,320147.6,16831,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172258,130525.00
02/11/2016 01:30,2,0.000,ALERT,212.61,301.17,59.986,1455172203,"201051344001203","219011344069620",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,320369.6,320369.6,21387,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172260,130526.00
02/11/2016 01:30,2,0.000,ALERT,212.38,301.77,59.981,1455172203,"274151322000054","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,586977.7,586977.7,10285,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172262,130527.00
02/11/2016 01:30,2,0.000,ALERT,213.74,303.88,59.954,1455172203,"201051344000867","219011344069620",0.00,-9.00,0,301.17,306.28,0.0,0.0,0.000,308973.0,308973.0,16835,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172264,130528.00
02/11/2016 01:30,2,0.000,ALERT,212.61,301.77,59.986,1455172203,"201051344001093","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,319379.2,319379.2,21294,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172265,130529.00
02/11/2016 01:30,2,0.000,ALERT,213.29,304.18,60.007,1455172203,"201051344000900","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,324254.6,324254.6,16400,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455172267,130530.00
02/11/2016 01:30,2,0.000,ALERT,213.51,303.58,59.991,1455172203,"201051344000648","219011344069620",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,317283.6,317283.6,16578,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455172269,130531.00
02/11/2016 01:30,2,0.000,ALERT,213.51,304.78,60.028,1455172203,"201051344000569","219011344069620",0.00,-10.00,0,302.37,306.88,0.0,0.0,0.000,325173.5,325173.5,16403,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172271,130532.00
02/11/2016 01:30,2,0.000,ALERT,213.29,304.18,60.028,1455172203,"201051344000983","219011344069620",0.00,-10.00,0,302.07,306.58,0.0,0.0,0.000,318097.1,318097.1,16722,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172273,130533.00
