ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 01:30,2,0.000,ALERT,213.51,304.18,59.991,1455172203,"201051344001158","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,313717.5,313717.5,16860,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172274,130534.00
02/11/2016 01:30,2,0.000,ALERT,213.74,304.48,59.996,1455172203,"201051344000576","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,318753.9,318753.9,16442,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172276,130535.00
02/11/2016 01:30,2,0.000,ALERT,212.38,300.57,60.002,1455172203,"274151322000087","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,562138.5,562138.5,10321,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455172278,130536.00
02/11/2016 01:30,2,0.000,ALERT,212.83,301.77,59.996,1455172203,"201051344000685","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,323407.2,323407.2,21266,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455172280,130537.00
02/11/2016 01:45,2,0.000,ALERT,213.74,304.18,59.991,1455173103,"201051344000645","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,318103.5,318103.5,16540,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173105,130538.00
02/11/2016 01:45,2,0.000,ALERT,212.38,301.47,59.986,1455173103,"274151322000085","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,589806.9,589806.9,10311,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173107,130539.00
02/11/2016 01:45,2,0.000,ALERT,213.96,303.58,60.018,1455173103,"201051344000633","219011344069620",0.00,-11.00,0,300.27,305.68,0.0,0.0,0.000,309742.0,309742.0,16868,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173108,130540.00
02/11/2016 01:45,2,0.000,ALERT,213.29,303.88,59.991,1455173103,"201051344000469","219011344069620",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,310537.4,310537.4,16880,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455173110,130541.00
02/11/2016 01:45,2,0.000,ALERT,212.38,302.07,60.023,1455173103,"201051344000646","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,315960.6,315960.6,21412,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173112,130542.00
02/11/2016 01:45,2,0.000,ALERT,211.93,301.77,59.975,1455173103,"274151322000052","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,597852.0,597852.0,10505,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173114,130543.00
02/11/2016 01:45,2,0.000,ALERT,212.61,302.07,59.991,1455173103,"201051344000585","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,320821.2,320821.2,21407,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173115,130544.00
02/11/2016 01:45,2,0.000,ALERT,212.38,302.07,59.986,1455173103,"201051344001230","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,319937.4,319937.4,21263,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173117,130545.00
02/11/2016 01:45,2,0.000,ALERT,212.83,302.68,59.986,1455173103,"201051344000582","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,313472.7,313472.7,21388,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173119,130546.00
02/11/2016 01:45,2,0.000,ALERT,211.93,301.77,59.949,1455173103,"201051344000955","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,323943.4,323943.4,21368,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173121,130547.00
02/11/2016 01:45,2,0.000,ALERT,212.16,300.27,59.981,1455173103,"274151322000094","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,480680.8,480680.8,10828,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173123,130548.00
02/11/2016 01:45,2,0.000,ALERT,213.06,304.48,59.991,1455173103,"201051344000579","219011344069620",0.00,-9.00,0,302.37,306.88,0.0,0.0,0.000,324569.3,324569.3,16806,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455173125,130549.00
02/11/2016 01:45,2,0.000,ALERT,212.16,302.07,59.996,1455173103,"201051344000890","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,321403.2,321403.2,21333,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173126,130550.00
02/11/2016 01:45,2,0.000,ALERT,212.38,301.77,59.996,1455173103,"201051344000438","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,323548.3,323548.3,21388,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173128,130551.00
02/11/2016 01:45,2,0.000,ALERT,212.61,301.17,59.991,1455173103,"201051344000417","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,317326.2,317326.2,21486,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173130,130552.00
02/11/2016 01:45,2,0.000,ALERT,212.38,301.77,59.991,1455173103,"274151322000083","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,592119.7,592119.7,10507,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173132,130553.00
02/11/2016 01:45,2,0.000,ALERT,212.61,300.87,59.986,1455173103,"274151322000076","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,629283.4,629283.4,10545,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173134,130554.00
02/11/2016 01:45,2,0.000,ALERT,213.29,304.78,59.954,1455173103,"201051344000868","219011344069620",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,309504.2,309504.2,16607,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173136,130555.00
02/11/2016 01:45,2,0.000,ALERT,212.16,302.07,59.975,1455173103,"274151322000095","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,622280.9,622280.9,10393,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173137,130556.00
02/11/2016 01:45,2,0.000,ALERT,212.83,303.88,59.991,1455173103,"201051344000988","219011344069620",0.00,-9.00,0,299.37,305.68,0.0,0.0,0.000,307887.6,307887.6,16879,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455173139,130557.00
02/11/2016 01:45,2,0.000,ALERT,212.16,300.87,60.007,1455173103,"201051344001025","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,321004.3,321004.3,21393,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173141,130558.00
02/11/2016 01:45,2,0.000,ALERT,213.06,304.18,59.986,1455173103,"201051344000458","219011344069620",0.00,-8.00,0,301.77,306.88,0.0,0.0,0.000,318206.5,318206.5,16820,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173143,130559.00
02/11/2016 01:45,2,0.000,ALERT,213.74,303.88,59.991,1455173103,"201051344000853","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,316387.1,316387.1,16539,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173145,130560.00
02/11/2016 01:45,2,0.000,ALERT,212.83,301.77,59.981,1455173103,"201051344000685","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,323407.2,323407.2,21268,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173146,130561.00
02/11/2016 01:45,2,0.000,ALERT,212.61,301.17,59.986,1455173103,"201051344000917","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,321009.0,321009.0,21238,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455173148,130562.00
02/11/2016 01:45,2,0.000,ALERT,212.61,302.07,59.949,1455173103,"201051344001145","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,325120.2,325120.2,21185,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173150,130563.00
02/11/2016 01:45,2,0.000,ALERT,212.38,301.17,59.981,1455173103,"201051344000651","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,317362.6,317362.6,21430,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173152,130564.00
02/11/2016 01:45,2,0.000,ALERT,211.70,300.57,59.986,1455173103,"274151322000088","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,574524.7,574524.7,10265,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173154,130565.00
02/11/2016 01:45,2,0.000,ALERT,212.83,300.57,59.975,1455173103,"274151322000068","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,480828.4,480828.4,10981,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173156,130566.00
02/11/2016 01:45,2,0.000,ALERT,211.93,301.77,59.944,1455173103,"201051344001135","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,314083.2,314083.2,21405,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455173158,130567.00
02/11/2016 01:45,2,0.000,ALERT,212.83,304.48,59.986,1455173103,"201051344000594","219011344069620",0.00,-11.00,0,301.47,306.28,0.0,0.0,0.000,320147.6,320147.6,16833,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173159,130568.00
02/11/2016 01:45,2,0.000,ALERT,212.38,301.47,59.986,1455173103,"201051344001203","219011344069620",0.00,-11.00,0,299.37,304.78,0.0,0.0,0.000,320369.6,320369.6,21389,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455173161,130569.00
02/11/2016 01:45,2,0.000,ALERT,211.93,300.87,60.023,1455173103,"274151322000054","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,586977.7,586977.7,10287,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173163,130570.00
02/11/2016 01:45,2,0.000,ALERT,213.51,303.58,60.018,1455173103,"201051344000867","219011344069620",0.00,-9.00,0,301.17,306.28,0.0,0.0,0.000,308973.0,308973.0,16837,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173165,130571.00
02/11/2016 01:45,2,0.000,ALERT,212.38,301.77,59.981,1455173103,"201051344001093","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,319379.2,319379.2,21296,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455173167,130572.00
02/11/2016 01:45,2,0.000,ALERT,213.06,303.88,59.981,1455173103,"201051344000900","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,324254.6,324254.6,16402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173168,130573.00
02/11/2016 01:45,2,0.000,ALERT,213.51,303.28,59.986,1455173103,"201051344000648","219011344069620",0.00,-11.50,0,300.57,305.98,0.0,0.0,0.000,317283.6,317283.6,16580,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173170,130574.00
02/11/2016 01:45,2,0.000,ALERT,213.29,304.48,59.954,1455173103,"201051344000569","219011344069620",0.00,-10.00,0,302.37,306.88,0.0,0.0,0.000,325173.5,325173.5,16405,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173172,130575.00
02/11/2016 01:45,2,0.000,ALERT,213.06,304.18,59.954,1455173103,"201051344000983","219011344069620",0.00,-10.00,0,302.07,306.58,0.0,0.0,0.000,318097.1,318097.1,16724,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173174,130576.00
02/11/2016 01:45,2,0.000,ALERT,213.51,303.88,59.991,1455173103,"201051344001158","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,313717.5,313717.5,16862,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173176,130577.00
02/11/2016 01:45,2,0.000,ALERT,213.74,304.48,60.023,1455173103,"201051344000576","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,318753.9,318753.9,16444,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173177,130578.00
02/11/2016 01:45,2,0.000,ALERT,212.16,299.67,59.975,1455173103,"274151322000087","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,562138.5,562138.5,10323,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455173179,130579.00
02/11/2016 02:00,2,0.000,ALERT,213.74,304.18,59.954,1455174003,"201051344000645","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,318103.5,318103.5,16542,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174005,130580.00
02/11/2016 02:00,2,0.000,ALERT,212.38,301.77,59.991,1455174003,"274151322000085","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,589806.9,589806.9,10313,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174006,130581.00
02/11/2016 02:00,2,0.000,ALERT,213.96,304.18,59.986,1455174003,"201051344000633","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,309742.0,309742.0,16870,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174008,130582.00
02/11/2016 02:00,2,0.000,ALERT,213.51,304.48,59.996,1455174003,"201051344000469","219011344069620",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,310537.4,310537.4,16882,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174010,130583.00
02/11/2016 02:00,2,0.000,ALERT,212.38,302.37,59.986,1455174003,"201051344000646","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,315960.6,315960.6,21414,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174012,130584.00
02/11/2016 02:00,2,0.000,ALERT,212.16,301.17,59.975,1455174003,"274151322000052","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,597852.0,597852.0,10507,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174014,130585.00
02/11/2016 02:00,2,0.000,ALERT,212.61,302.37,59.981,1455174003,"201051344000585","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,320821.2,320821.2,21409,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455174015,130586.00
02/11/2016 02:00,2,0.000,ALERT,212.16,302.07,59.991,1455174003,"201051344001230","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,319937.4,319937.4,21265,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455174017,130587.00
02/11/2016 02:00,2,0.000,ALERT,213.06,302.98,59.954,1455174003,"201051344000582","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,313472.7,313472.7,21390,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174019,130588.00
02/11/2016 02:00,2,0.000,ALERT,212.16,302.07,60.002,1455174003,"201051344000955","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,323943.4,323943.4,21370,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174021,130589.00
02/11/2016 02:00,2,0.000,ALERT,211.48,299.37,59.975,1455174003,"274151322000094","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,480680.8,480680.8,10830,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174023,130590.00
02/11/2016 02:00,2,0.000,ALERT,212.61,303.88,59.944,1455174003,"201051344000579","219011344069620",0.00,-10.00,0,302.68,306.58,0.0,0.0,0.000,324569.3,324569.3,16808,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174024,130591.00
02/11/2016 02:00,2,0.000,ALERT,211.70,301.47,59.991,1455174003,"201051344000890","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,321403.2,321403.2,21335,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455174026,130592.00
02/11/2016 02:00,2,0.000,ALERT,212.38,301.77,59.986,1455174003,"201051344000438","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,323548.3,323548.3,21390,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174028,130593.00
02/11/2016 02:00,2,0.000,ALERT,212.61,301.47,59.991,1455174003,"201051344000417","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,317326.2,317326.2,21488,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174030,130594.00
02/11/2016 02:00,2,0.000,ALERT,212.38,301.77,59.991,1455174003,"274151322000083","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,592119.7,592119.7,10509,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174032,130595.00
02/11/2016 02:00,2,0.000,ALERT,212.83,302.07,59.975,1455174003,"274151322000076","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,629283.4,629283.4,10547,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174034,130596.00
02/11/2016 02:00,2,0.000,ALERT,213.29,304.78,59.991,1455174003,"201051344000868","219011344069620",0.00,-10.00,0,302.68,306.58,0.0,0.0,0.000,309504.2,309504.2,16609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455174035,130597.00
02/11/2016 02:00,2,0.000,ALERT,212.38,302.68,59.981,1455174003,"274151322000095","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,622280.9,622280.9,10395,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174037,130598.00
02/11/2016 02:00,2,0.000,ALERT,212.83,303.58,59.996,1455174003,"201051344000988","219011344069620",0.00,-10.00,0,299.07,305.38,0.0,0.0,0.000,307887.6,307887.6,16881,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174039,130599.00
02/11/2016 02:00,2,0.000,ALERT,212.16,301.17,59.991,1455174003,"201051344001025","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,321004.3,321004.3,21395,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174041,130600.00
02/11/2016 02:00,2,0.000,ALERT,213.06,303.88,59.986,1455174003,"201051344000458","219011344069620",0.00,-8.00,0,302.07,306.88,0.0,0.0,0.000,318206.5,318206.5,16822,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455174043,130601.00
02/11/2016 02:00,2,0.000,ALERT,213.74,303.58,59.991,1455174003,"201051344000853","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,316387.1,316387.1,16541,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174044,130602.00
02/11/2016 02:00,2,0.000,ALERT,212.83,302.07,59.991,1455174003,"201051344000685","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,323407.2,323407.2,21270,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174046,130603.00
02/11/2016 02:00,2,0.000,ALERT,212.61,301.77,59.996,1455174003,"201051344000917","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,321009.0,321009.0,21240,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174048,130604.00
02/11/2016 02:00,2,0.000,ALERT,212.61,302.07,60.028,1455174003,"201051344001145","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,325120.2,325120.2,21187,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174050,130605.00
02/11/2016 02:00,2,0.000,ALERT,212.61,301.47,60.002,1455174003,"201051344000651","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,317362.6,317362.6,21432,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174052,130606.00
02/11/2016 02:00,2,0.000,ALERT,211.93,300.87,59.986,1455174003,"274151322000088","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,574524.7,574524.7,10267,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174054,130607.00
02/11/2016 02:00,2,0.000,ALERT,213.06,300.57,59.991,1455174003,"274151322000068","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,480828.4,480828.4,10983,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174055,130608.00
02/11/2016 02:00,2,0.000,ALERT,211.93,301.77,60.023,1455174003,"201051344001135","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,314083.2,314083.2,21407,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174057,130609.00
02/11/2016 02:00,2,0.000,ALERT,212.61,303.88,60.002,1455174003,"201051344000594","219011344069620",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,320147.6,320147.6,16835,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174059,130610.00
02/11/2016 02:00,2,0.000,ALERT,212.38,301.47,60.034,1455174003,"201051344001203","219011344069620",0.00,-11.00,0,299.37,305.38,0.0,0.0,0.000,320369.6,320369.6,21391,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174061,130611.00
02/11/2016 02:00,2,0.000,ALERT,211.93,301.77,59.975,1455174003,"274151322000054","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,586977.7,586977.7,10289,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174063,130612.00
02/11/2016 02:00,2,0.000,ALERT,213.29,302.98,59.991,1455174003,"201051344000867","219011344069620",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,308973.0,308973.0,16839,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455174065,130613.00
02/11/2016 02:00,2,0.000,ALERT,212.38,302.07,59.986,1455174003,"201051344001093","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,319379.2,319379.2,21298,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455174066,130614.00
02/11/2016 02:00,2,0.000,ALERT,212.61,303.28,60.039,1455174003,"201051344000900","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,324254.6,324254.6,16404,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174068,130615.00
02/11/2016 02:00,2,0.000,ALERT,213.06,302.68,59.986,1455174003,"201051344000648","219011344069620",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,317283.6,317283.6,16582,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174070,130616.00
02/11/2016 02:00,2,0.000,ALERT,213.06,304.18,59.944,1455174003,"201051344000569","219011344069620",0.00,-10.00,0,302.37,306.88,0.0,0.0,0.000,325173.5,325173.5,16407,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174072,130617.00
02/11/2016 02:00,2,0.000,ALERT,212.83,303.88,59.975,1455174003,"201051344000983","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,318097.1,318097.1,16726,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174074,130618.00
02/11/2016 02:00,2,0.000,ALERT,213.29,303.88,59.981,1455174003,"201051344001158","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,313717.5,313717.5,16864,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174075,130619.00
02/11/2016 02:00,2,0.000,ALERT,213.51,304.48,59.981,1455174003,"201051344000576","219011344069620",0.00,-10.00,0,302.07,305.98,0.0,0.0,0.000,318753.9,318753.9,16446,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455174077,130620.00
02/11/2016 02:00,2,0.000,ALERT,212.16,299.97,59.970,1455174003,"274151322000087","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,562138.5,562138.5,10325,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174079,130621.00
02/11/2016 02:15,2,0.000,ALERT,213.96,304.78,59.981,1455174903,"201051344000645","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,318103.5,318103.5,16544,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174905,130622.00
02/11/2016 02:15,2,0.000,ALERT,212.61,301.17,60.007,1455174903,"274151322000085","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,589806.9,589806.9,10315,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174907,130623.00
02/11/2016 02:15,2,0.000,ALERT,214.19,304.78,59.959,1455174903,"201051344000633","219011344069620",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,309742.0,309742.0,16872,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455174909,130624.00
02/11/2016 02:15,2,0.000,ALERT,213.74,304.78,59.986,1455174903,"201051344000469","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,310537.4,310537.4,16884,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455174911,130625.00
02/11/2016 02:15,2,0.000,ALERT,212.61,302.68,59.981,1455174903,"201051344000646","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,315960.6,315960.6,21416,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455174912,130626.00
02/11/2016 02:15,2,0.000,ALERT,212.16,302.07,59.986,1455174903,"274151322000052","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,597852.0,597852.0,10509,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174914,130627.00
02/11/2016 02:15,2,0.000,ALERT,212.83,302.68,59.981,1455174903,"201051344000585","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,320821.2,320821.2,21411,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174916,130628.00
02/11/2016 02:15,2,0.000,ALERT,212.61,302.68,59.981,1455174903,"201051344001230","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,319937.4,319937.4,21267,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174918,130629.00
02/11/2016 02:15,2,0.000,ALERT,213.29,303.28,59.986,1455174903,"201051344000582","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,313472.7,313472.7,21392,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174920,130630.00
02/11/2016 02:15,2,0.000,ALERT,212.38,302.37,59.986,1455174903,"201051344000955","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,323943.4,323943.4,21372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174922,130631.00
02/11/2016 02:15,2,0.000,ALERT,212.38,300.87,59.991,1455174903,"274151322000094","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,480680.8,480680.8,10832,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174923,130632.00
02/11/2016 02:15,2,0.000,ALERT,213.51,305.38,59.970,1455174903,"201051344000579","219011344069620",0.00,-10.00,0,302.07,306.88,0.0,0.0,0.000,324569.3,324569.3,16810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174925,130633.00
02/11/2016 02:15,2,0.000,ALERT,212.61,302.68,59.975,1455174903,"201051344000890","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,321403.2,321403.2,21337,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174927,130634.00
02/11/2016 02:15,2,0.000,ALERT,212.83,302.37,59.944,1455174903,"201051344000438","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,323548.3,323548.3,21392,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455174929,130635.00
02/11/2016 02:15,2,0.000,ALERT,213.06,302.07,60.018,1455174903,"201051344000417","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,317326.2,317326.2,21490,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174931,130636.00
02/11/2016 02:15,2,0.000,ALERT,212.38,302.07,59.975,1455174903,"274151322000083","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,592119.7,592119.7,10511,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174932,130637.00
02/11/2016 02:15,2,0.000,ALERT,213.06,301.17,59.981,1455174903,"274151322000076","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,629283.4,629283.4,10549,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174934,130638.00
02/11/2016 02:15,2,0.000,ALERT,213.29,305.08,59.981,1455174903,"201051344000868","219011344069620",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,309504.2,309504.2,16611,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174936,130639.00
02/11/2016 02:15,2,0.000,ALERT,212.38,302.37,59.996,1455174903,"274151322000095","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,622280.9,622280.9,10397,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174938,130640.00
02/11/2016 02:15,2,0.000,ALERT,213.29,304.48,59.986,1455174903,"201051344000988","219011344069620",0.00,-9.00,0,299.37,305.68,0.0,0.0,0.000,307887.6,307887.6,16883,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174939,130641.00
02/11/2016 02:15,2,0.000,ALERT,212.38,301.47,59.986,1455174903,"201051344001025","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,321004.3,321004.3,21397,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174941,130642.00
02/11/2016 02:15,2,0.000,ALERT,213.29,304.78,59.944,1455174903,"201051344000458","219011344069620",0.00,-8.00,0,302.07,306.88,0.0,0.0,0.000,318206.5,318206.5,16824,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174943,130643.00
02/11/2016 02:15,2,0.000,ALERT,213.96,303.88,60.028,1455174903,"201051344000853","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,316387.1,316387.1,16543,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174945,130644.00
02/11/2016 02:15,2,0.000,ALERT,213.06,302.37,59.975,1455174903,"201051344000685","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,323407.2,323407.2,21272,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174947,130645.00
02/11/2016 02:15,2,0.000,ALERT,212.83,302.07,59.986,1455174903,"201051344000917","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,321009.0,321009.0,21242,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174949,130646.00
02/11/2016 02:15,2,0.000,ALERT,213.06,302.98,60.018,1455174903,"201051344001145","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,325120.2,325120.2,21189,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174951,130647.00
02/11/2016 02:15,2,0.000,ALERT,212.83,302.07,59.949,1455174903,"201051344000651","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,317362.6,317362.6,21434,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174952,130648.00
02/11/2016 02:15,2,0.000,ALERT,211.93,300.87,59.986,1455174903,"274151322000088","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,574524.7,574524.7,10269,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174954,130649.00
02/11/2016 02:15,2,0.000,ALERT,213.06,300.87,59.975,1455174903,"274151322000068","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,480828.4,480828.4,10985,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174956,130650.00
02/11/2016 02:15,2,0.000,ALERT,212.38,302.68,59.986,1455174903,"201051344001135","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,314083.2,314083.2,21409,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174958,130651.00
02/11/2016 02:15,2,0.000,ALERT,213.06,304.78,59.986,1455174903,"201051344000594","219011344069620",0.00,-11.00,0,300.87,306.28,0.0,0.0,0.000,320147.6,320147.6,16837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455174960,130652.00
02/11/2016 02:15,2,0.000,ALERT,212.61,302.37,59.975,1455174903,"201051344001203","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,320369.6,320369.6,21393,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174961,130653.00
02/11/2016 02:15,2,0.000,ALERT,212.16,302.07,59.986,1455174903,"274151322000054","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,586977.7,586977.7,10291,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174963,130654.00
02/11/2016 02:15,2,0.000,ALERT,213.74,303.88,59.991,1455174903,"201051344000867","219011344069620",0.00,-9.00,0,300.87,306.28,0.0,0.0,0.000,308973.0,308973.0,16841,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174965,130655.00
02/11/2016 02:15,2,0.000,ALERT,212.61,302.37,59.981,1455174903,"201051344001093","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,319379.2,319379.2,21300,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174967,130656.00
02/11/2016 02:15,2,0.000,ALERT,213.29,304.48,59.986,1455174903,"201051344000900","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,324254.6,324254.6,16406,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174969,130657.00
02/11/2016 02:15,2,0.000,ALERT,213.51,303.58,59.991,1455174903,"201051344000648","219011344069620",0.00,-11.50,0,300.87,305.98,0.0,0.0,0.000,317283.6,317283.6,16584,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174971,130658.00
02/11/2016 02:15,2,0.000,ALERT,213.51,305.08,59.986,1455174903,"201051344000569","219011344069620",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,325173.5,325173.5,16409,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455174973,130659.00
02/11/2016 02:15,2,0.000,ALERT,213.29,304.48,59.986,1455174903,"201051344000983","219011344069620",0.00,-9.00,0,302.07,306.58,0.0,0.0,0.000,318097.1,318097.1,16728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174974,130660.00
02/11/2016 02:15,2,0.000,ALERT,213.51,304.48,59.986,1455174903,"201051344001158","219011344069620",0.00,-11.50,0,301.47,305.98,0.0,0.0,0.000,313717.5,313717.5,16866,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455174976,130661.00
02/11/2016 02:15,2,0.000,ALERT,213.74,304.78,59.986,1455174903,"201051344000576","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,318753.9,318753.9,16448,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174978,130662.00
02/11/2016 02:15,2,0.000,ALERT,212.16,300.87,59.991,1455174903,"274151322000087","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,562138.5,562138.5,10327,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455174980,130663.00
02/11/2016 02:30,2,0.000,ALERT,213.74,304.48,59.938,1455175803,"201051344000645","219011344069620",0.00,-9.00,0,302.07,306.58,0.0,0.0,0.000,318103.5,318103.5,16546,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455175806,130664.00
02/11/2016 02:30,2,0.000,ALERT,212.61,301.47,59.949,1455175803,"274151322000085","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,589806.9,589806.9,10317,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175807,130665.00
02/11/2016 02:30,2,0.000,ALERT,214.19,304.48,59.965,1455175803,"201051344000633","219011344069620",0.00,-11.00,0,300.87,306.28,0.0,0.0,0.000,309742.0,309742.0,16874,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175809,130666.00
02/11/2016 02:30,2,0.000,ALERT,213.51,304.48,59.970,1455175803,"201051344000469","219011344069620",0.00,-11.50,0,301.47,306.28,0.0,0.0,0.000,310537.4,310537.4,16886,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175811,130667.00
02/11/2016 02:30,2,0.000,ALERT,212.38,302.37,59.928,1455175803,"201051344000646","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,315960.6,315960.6,21418,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175813,130668.00
02/11/2016 02:30,2,0.000,ALERT,211.93,301.47,59.954,1455175803,"274151322000052","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,597852.0,597852.0,10511,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175815,130669.00
02/11/2016 02:30,2,0.000,ALERT,212.61,302.68,59.991,1455175803,"201051344000585","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,320821.2,320821.2,21413,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175816,130670.00
02/11/2016 02:30,2,0.000,ALERT,212.61,302.98,59.954,1455175803,"201051344001230","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,319937.4,319937.4,21269,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175818,130671.00
02/11/2016 02:30,2,0.000,ALERT,213.06,303.28,59.965,1455175803,"201051344000582","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,313472.7,313472.7,21394,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175820,130672.00
02/11/2016 02:30,2,0.000,ALERT,212.16,302.07,59.965,1455175803,"201051344000955","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,323943.4,323943.4,21374,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455175822,130673.00
02/11/2016 02:30,2,0.000,ALERT,212.38,300.57,59.959,1455175803,"274151322000094","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,480680.8,480680.8,10834,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175824,130674.00
02/11/2016 02:30,2,0.000,ALERT,213.51,305.08,59.959,1455175803,"201051344000579","219011344069620",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,324569.3,324569.3,16812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455175825,130675.00
02/11/2016 02:30,2,0.000,ALERT,212.38,302.68,59.944,1455175803,"201051344000890","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,321403.2,321403.2,21339,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175827,130676.00
02/11/2016 02:30,2,0.000,ALERT,212.61,302.37,59.954,1455175803,"201051344000438","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,323548.3,323548.3,21394,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175829,130677.00
02/11/2016 02:30,2,0.000,ALERT,212.83,301.77,59.970,1455175803,"201051344000417","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,317326.2,317326.2,21492,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175831,130678.00
