ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 02:30,2,0.000,ALERT,212.38,301.47,59.965,1455175803,"274151322000083","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,592119.7,592119.7,10513,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175832,130679.00
02/11/2016 02:30,2,0.000,ALERT,213.06,301.17,59.975,1455175803,"274151322000076","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,629283.4,629283.4,10551,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175834,130680.00
02/11/2016 02:30,2,0.000,ALERT,213.29,305.08,59.970,1455175803,"201051344000868","219011344069620",0.00,-10.00,0,302.68,306.58,0.0,0.0,0.000,309504.2,309504.2,16613,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175836,130681.00
02/11/2016 02:30,2,0.000,ALERT,212.38,302.07,59.954,1455175803,"274151322000095","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,622280.9,622280.9,10399,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455175838,130682.00
02/11/2016 02:30,2,0.000,ALERT,213.06,304.18,59.938,1455175803,"201051344000988","219011344069620",0.00,-9.00,0,299.97,305.98,0.0,0.0,0.000,307887.6,307887.6,16885,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175840,130683.00
02/11/2016 02:30,2,0.000,ALERT,212.38,301.17,59.965,1455175803,"201051344001025","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,321004.3,321004.3,21399,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455175842,130684.00
02/11/2016 02:30,2,0.000,ALERT,213.29,304.48,59.981,1455175803,"201051344000458","219011344069620",0.00,-8.00,0,302.37,306.58,0.0,0.0,0.000,318206.5,318206.5,16826,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175843,130685.00
02/11/2016 02:30,2,0.000,ALERT,213.96,304.18,60.007,1455175803,"201051344000853","219011344069620",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,316387.1,316387.1,16545,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175845,130686.00
02/11/2016 02:30,2,0.000,ALERT,212.83,302.07,59.949,1455175803,"201051344000685","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,323407.2,323407.2,21274,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175847,130687.00
02/11/2016 02:30,2,0.000,ALERT,212.83,301.77,59.986,1455175803,"201051344000917","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,321009.0,321009.0,21244,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175849,130688.00
02/11/2016 02:30,2,0.000,ALERT,212.83,302.37,59.975,1455175803,"201051344001145","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,325120.2,325120.2,21191,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175851,130689.00
02/11/2016 02:30,2,0.000,ALERT,212.61,301.47,59.975,1455175803,"201051344000651","219011344069620",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,317362.6,317362.6,21436,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175853,130690.00
02/11/2016 02:30,2,0.000,ALERT,211.93,300.57,59.975,1455175803,"274151322000088","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,574524.7,574524.7,10271,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175854,130691.00
02/11/2016 02:30,2,0.000,ALERT,213.06,300.57,59.965,1455175803,"274151322000068","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,480828.4,480828.4,10987,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175856,130692.00
02/11/2016 02:30,2,0.000,ALERT,212.16,302.07,59.981,1455175803,"201051344001135","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,314083.2,314083.2,21411,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175858,130693.00
02/11/2016 02:30,2,0.000,ALERT,213.06,305.08,59.981,1455175803,"201051344000594","219011344069620",0.00,-10.00,0,301.77,306.28,0.0,0.0,0.000,320147.6,320147.6,16839,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175860,130694.00
02/11/2016 02:30,2,0.000,ALERT,212.38,301.77,59.996,1455175803,"201051344001203","219011344069620",0.00,-11.00,0,300.27,305.68,0.0,0.0,0.000,320369.6,320369.6,21395,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455175861,130695.00
02/11/2016 02:30,2,0.000,ALERT,212.16,301.17,59.970,1455175803,"274151322000054","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,586977.7,586977.7,10293,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175863,130696.00
02/11/2016 02:30,2,0.000,ALERT,213.74,303.88,59.938,1455175803,"201051344000867","219011344069620",0.00,-9.00,0,301.17,306.28,0.0,0.0,0.000,308973.0,308973.0,16843,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175865,130697.00
02/11/2016 02:30,2,0.000,ALERT,212.61,302.07,59.991,1455175803,"201051344001093","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,319379.2,319379.2,21302,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455175867,130698.00
02/11/2016 02:30,2,0.000,ALERT,213.06,304.18,59.981,1455175803,"201051344000900","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,324254.6,324254.6,16408,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175869,130699.00
02/11/2016 02:30,2,0.000,ALERT,213.51,303.88,59.991,1455175803,"201051344000648","219011344069620",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,317283.6,317283.6,16586,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175870,130700.00
02/11/2016 02:30,2,0.000,ALERT,213.51,305.08,59.986,1455175803,"201051344000569","219011344069620",0.00,-10.00,0,302.37,306.88,0.0,0.0,0.000,325173.5,325173.5,16411,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175872,130701.00
02/11/2016 02:30,2,0.000,ALERT,213.29,304.48,59.970,1455175803,"201051344000983","219011344069620",0.00,-10.00,0,302.07,306.58,0.0,0.0,0.000,318097.1,318097.1,16730,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175874,130702.00
02/11/2016 02:30,2,0.000,ALERT,213.74,304.48,59.986,1455175803,"201051344001158","219011344069620",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,313717.5,313717.5,16868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455175876,130703.00
02/11/2016 02:30,2,0.000,ALERT,213.96,304.78,60.034,1455175803,"201051344000576","219011344069620",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,318753.9,318753.9,16450,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175878,130704.00
02/11/2016 02:30,2,0.000,ALERT,212.38,300.27,59.981,1455175803,"274151322000087","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,562138.5,562138.5,10329,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455175879,130705.00
02/11/2016 02:45,2,0.000,ALERT,213.96,304.48,59.970,1455176704,"201051344000645","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,318103.5,318103.5,16548,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455176706,130706.00
02/11/2016 02:45,2,0.000,ALERT,212.38,301.17,59.975,1455176704,"274151322000085","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,589806.9,589806.9,10319,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176707,130707.00
02/11/2016 02:45,2,0.000,ALERT,214.19,304.18,59.949,1455176704,"201051344000633","219011344069620",0.00,-11.00,0,300.27,305.68,0.0,0.0,0.000,309742.0,309742.0,16876,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455176709,130708.00
02/11/2016 02:45,2,0.000,ALERT,213.51,304.48,59.981,1455176704,"201051344000469","219011344069620",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,310537.4,310537.4,16888,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176711,130709.00
02/11/2016 02:45,2,0.000,ALERT,212.61,302.07,59.938,1455176704,"201051344000646","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,315960.6,315960.6,21420,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455176713,130710.00
02/11/2016 02:45,2,0.000,ALERT,212.16,301.47,59.970,1455176704,"274151322000052","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,597852.0,597852.0,10513,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176715,130711.00
02/11/2016 02:45,2,0.000,ALERT,212.83,302.37,59.986,1455176704,"201051344000585","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,320821.2,320821.2,21415,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176716,130712.00
02/11/2016 02:45,2,0.000,ALERT,212.61,302.37,60.007,1455176704,"201051344001230","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,319937.4,319937.4,21271,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176718,130713.00
02/11/2016 02:45,2,0.000,ALERT,213.06,302.98,59.975,1455176704,"201051344000582","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,313472.7,313472.7,21396,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455176720,130714.00
02/11/2016 02:45,2,0.000,ALERT,212.16,302.07,59.970,1455176704,"201051344000955","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,323943.4,323943.4,21376,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176722,130715.00
02/11/2016 02:45,2,0.000,ALERT,212.38,301.17,60.018,1455176704,"274151322000094","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,480680.8,480680.8,10836,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176724,130716.00
02/11/2016 02:45,2,0.000,ALERT,213.51,305.08,59.981,1455176704,"201051344000579","219011344069620",0.00,-9.00,0,302.68,306.88,0.0,0.0,0.000,324569.3,324569.3,16814,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176725,130717.00
02/11/2016 02:45,2,0.000,ALERT,212.38,302.37,59.981,1455176704,"201051344000890","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,321403.2,321403.2,21341,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176727,130718.00
02/11/2016 02:45,2,0.000,ALERT,212.61,301.77,59.986,1455176704,"201051344000438","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,323548.3,323548.3,21396,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176729,130719.00
02/11/2016 02:45,2,0.000,ALERT,212.83,301.47,59.954,1455176704,"201051344000417","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,317326.2,317326.2,21494,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176731,130720.00
02/11/2016 02:45,2,0.000,ALERT,212.61,301.77,60.002,1455176704,"274151322000083","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,592119.7,592119.7,10515,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176732,130721.00
02/11/2016 02:45,2,0.000,ALERT,213.06,301.77,59.996,1455176704,"274151322000076","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,629283.4,629283.4,10553,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455176734,130722.00
02/11/2016 02:45,2,0.000,ALERT,213.29,305.08,59.975,1455176704,"201051344000868","219011344069620",0.00,-9.00,0,302.68,306.88,0.0,0.0,0.000,309504.2,309504.2,16615,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176736,130723.00
02/11/2016 02:45,2,0.000,ALERT,212.16,302.68,59.975,1455176704,"274151322000095","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,622280.9,622280.9,10401,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176738,130724.00
02/11/2016 02:45,2,0.000,ALERT,213.29,304.48,59.975,1455176704,"201051344000988","219011344069620",0.00,-9.00,0,299.37,305.98,0.0,0.0,0.000,307887.6,307887.6,16887,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176740,130725.00
02/11/2016 02:45,2,0.000,ALERT,212.38,301.17,59.975,1455176704,"201051344001025","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,321004.3,321004.3,21401,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176741,130726.00
02/11/2016 02:45,2,0.000,ALERT,213.29,304.48,59.975,1455176704,"201051344000458","219011344069620",0.00,-8.00,0,302.07,306.88,0.0,0.0,0.000,318206.5,318206.5,16828,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176743,130727.00
02/11/2016 02:45,2,0.000,ALERT,213.96,304.48,60.012,1455176704,"201051344000853","219011344069620",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,316387.1,316387.1,16547,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176745,130728.00
02/11/2016 02:45,2,0.000,ALERT,212.83,301.77,59.981,1455176704,"201051344000685","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,323407.2,323407.2,21276,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455176747,130729.00
02/11/2016 02:45,2,0.000,ALERT,212.83,301.47,59.970,1455176704,"201051344000917","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,321009.0,321009.0,21246,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176749,130730.00
02/11/2016 02:45,2,0.000,ALERT,212.83,302.37,59.975,1455176704,"201051344001145","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,325120.2,325120.2,21193,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455176751,130731.00
02/11/2016 02:45,2,0.000,ALERT,212.61,301.47,59.933,1455176704,"201051344000651","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,317362.6,317362.6,21438,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455176753,130732.00
02/11/2016 02:45,2,0.000,ALERT,211.93,301.47,59.970,1455176704,"274151322000088","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,574524.7,574524.7,10273,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176754,130733.00
02/11/2016 02:45,2,0.000,ALERT,212.83,300.87,59.965,1455176704,"274151322000068","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,480828.4,480828.4,10989,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176756,130734.00
02/11/2016 02:45,2,0.000,ALERT,212.38,302.07,59.959,1455176704,"201051344001135","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,314083.2,314083.2,21413,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455176758,130735.00
02/11/2016 02:45,2,0.000,ALERT,213.06,304.78,59.975,1455176704,"201051344000594","219011344069620",0.00,-11.00,0,301.77,306.28,0.0,0.0,0.000,320147.6,320147.6,16841,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455176760,130736.00
02/11/2016 02:45,2,0.000,ALERT,212.61,301.47,60.018,1455176704,"201051344001203","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,320369.6,320369.6,21397,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176761,130737.00
02/11/2016 02:45,2,0.000,ALERT,212.16,301.47,60.002,1455176704,"274151322000054","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,586977.7,586977.7,10295,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176763,130738.00
02/11/2016 02:45,2,0.000,ALERT,213.74,303.88,60.007,1455176704,"201051344000867","219011344069620",0.00,-9.00,0,301.17,306.28,0.0,0.0,0.000,308973.0,308973.0,16845,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176765,130739.00
02/11/2016 02:45,2,0.000,ALERT,212.61,302.07,59.965,1455176704,"201051344001093","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,319379.2,319379.2,21304,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176767,130740.00
02/11/2016 02:45,2,0.000,ALERT,213.29,304.48,59.959,1455176704,"201051344000900","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,324254.6,324254.6,16410,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176769,130741.00
02/11/2016 02:45,2,0.000,ALERT,213.51,303.58,59.933,1455176704,"201051344000648","219011344069620",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,317283.6,317283.6,16588,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176771,130742.00
02/11/2016 02:45,2,0.000,ALERT,213.29,304.78,59.938,1455176704,"201051344000569","219011344069620",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,325173.5,325173.5,16413,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176773,130743.00
02/11/2016 02:45,2,0.000,ALERT,213.29,304.48,59.975,1455176704,"201051344000983","219011344069620",0.00,-10.00,0,302.07,306.58,0.0,0.0,0.000,318097.1,318097.1,16732,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176774,130744.00
02/11/2016 02:45,2,0.000,ALERT,213.51,304.18,59.949,1455176704,"201051344001158","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,313717.5,313717.5,16870,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455176776,130745.00
02/11/2016 02:45,2,0.000,ALERT,213.74,305.08,59.975,1455176704,"201051344000576","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,318753.9,318753.9,16452,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455176778,130746.00
02/11/2016 02:45,2,0.000,ALERT,212.38,300.27,59.975,1455176704,"274151322000087","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,562138.5,562138.5,10331,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455176780,130747.00
02/11/2016 03:00,2,0.000,ALERT,213.96,304.48,59.981,1455177603,"201051344000645","219011344069620",0.00,-9.00,0,302.68,306.28,0.0,0.0,0.000,318103.5,318103.5,16550,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455177605,130748.00
02/11/2016 03:00,2,0.000,ALERT,212.61,302.07,59.954,1455177603,"274151322000085","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,589806.9,589806.9,10321,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177607,130749.00
02/11/2016 03:00,2,0.000,ALERT,214.19,304.18,60.012,1455177603,"201051344000633","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,309742.0,309742.0,16878,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177609,130750.00
02/11/2016 03:00,2,0.000,ALERT,213.51,304.18,59.981,1455177603,"201051344000469","219011344069620",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,310537.4,310537.4,16890,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177611,130751.00
02/11/2016 03:00,2,0.000,ALERT,212.38,302.07,59.996,1455177603,"201051344000646","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,315960.6,315960.6,21422,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177613,130752.00
02/11/2016 03:00,2,0.000,ALERT,212.16,301.77,59.981,1455177603,"274151322000052","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,597852.0,597852.0,10515,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455177614,130753.00
02/11/2016 03:00,2,0.000,ALERT,212.83,302.37,59.996,1455177603,"201051344000585","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,320821.2,320821.2,21417,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177616,130754.00
02/11/2016 03:00,2,0.000,ALERT,212.61,302.68,59.991,1455177603,"201051344001230","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,319937.4,319937.4,21273,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177618,130755.00
02/11/2016 03:00,2,0.000,ALERT,213.29,303.28,59.981,1455177603,"201051344000582","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,313472.7,313472.7,21398,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177620,130756.00
02/11/2016 03:00,2,0.000,ALERT,212.16,301.77,59.991,1455177603,"201051344000955","219011344069620",0.00,-11.00,0,300.27,303.58,0.0,0.0,0.000,323943.4,323943.4,21378,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177622,130757.00
02/11/2016 03:00,2,0.000,ALERT,212.38,300.87,59.991,1455177603,"274151322000094","219011344069620",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,480680.8,480680.8,10838,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177623,130758.00
02/11/2016 03:00,2,0.000,ALERT,213.51,304.78,59.949,1455177603,"201051344000579","219011344069620",0.00,-10.00,0,303.28,306.88,0.0,0.0,0.000,324569.3,324569.3,16816,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177625,130759.00
02/11/2016 03:00,2,0.000,ALERT,212.38,302.37,60.034,1455177603,"201051344000890","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,321403.2,321403.2,21343,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455177627,130760.00
02/11/2016 03:00,2,0.000,ALERT,212.61,302.07,59.981,1455177603,"201051344000438","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,323548.3,323548.3,21398,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455177629,130761.00
02/11/2016 03:00,2,0.000,ALERT,212.83,301.77,59.986,1455177603,"201051344000417","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,317326.2,317326.2,21496,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455177630,130762.00
02/11/2016 03:00,2,0.000,ALERT,212.61,302.37,59.986,1455177603,"274151322000083","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,592119.7,592119.7,10517,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177632,130763.00
02/11/2016 03:00,2,0.000,ALERT,213.06,301.77,59.991,1455177603,"274151322000076","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,629283.4,629283.4,10555,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177634,130764.00
02/11/2016 03:00,2,0.000,ALERT,213.29,305.08,59.991,1455177603,"201051344000868","219011344069620",0.00,-11.00,0,302.98,306.58,0.0,0.0,0.000,309504.2,309504.2,16617,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177636,130765.00
02/11/2016 03:00,2,0.000,ALERT,212.61,302.37,59.996,1455177603,"274151322000095","219011344069620",0.00,-11.50,0,300.57,303.88,0.0,0.0,0.000,622280.9,622280.9,10403,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177638,130766.00
02/11/2016 03:00,2,0.000,ALERT,213.29,303.88,59.986,1455177603,"201051344000988","219011344069620",0.00,-9.00,0,299.97,305.68,0.0,0.0,0.000,307887.6,307887.6,16889,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177640,130767.00
02/11/2016 03:00,2,0.000,ALERT,212.38,300.87,60.002,1455177603,"201051344001025","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,321004.3,321004.3,21403,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177642,130768.00
02/11/2016 03:00,2,0.000,ALERT,213.06,304.18,59.986,1455177603,"201051344000458","219011344069620",0.00,-8.00,0,302.68,306.88,0.0,0.0,0.000,318206.5,318206.5,16830,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177643,130769.00
02/11/2016 03:00,2,0.000,ALERT,213.96,303.88,60.002,1455177603,"201051344000853","219011344069620",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,316387.1,316387.1,16549,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455177645,130770.00
02/11/2016 03:00,2,0.000,ALERT,212.83,302.07,59.991,1455177603,"201051344000685","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,323407.2,323407.2,21278,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177647,130771.00
02/11/2016 03:00,2,0.000,ALERT,212.61,301.47,59.991,1455177603,"201051344000917","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,321009.0,321009.0,21248,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455177649,130772.00
02/11/2016 03:00,2,0.000,ALERT,212.83,302.37,59.981,1455177603,"201051344001145","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,325120.2,325120.2,21195,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455177651,130773.00
02/11/2016 03:00,2,0.000,ALERT,212.61,301.17,60.007,1455177603,"201051344000651","219011344069620",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,317362.6,317362.6,21440,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177653,130774.00
02/11/2016 03:00,2,0.000,ALERT,211.93,300.87,59.981,1455177603,"274151322000088","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,574524.7,574524.7,10275,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177654,130775.00
02/11/2016 03:00,2,0.000,ALERT,212.83,300.87,59.991,1455177603,"274151322000068","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,480828.4,480828.4,10991,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177656,130776.00
02/11/2016 03:00,2,0.000,ALERT,212.16,302.07,59.996,1455177603,"201051344001135","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,314083.2,314083.2,21415,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177658,130777.00
02/11/2016 03:00,2,0.000,ALERT,213.06,304.78,59.996,1455177603,"201051344000594","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,320147.6,320147.6,16843,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177660,130778.00
02/11/2016 03:00,2,0.000,ALERT,212.61,301.77,59.959,1455177603,"201051344001203","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,320369.6,320369.6,21399,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455177661,130779.00
02/11/2016 03:00,2,0.000,ALERT,212.16,302.07,59.986,1455177603,"274151322000054","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,586977.7,586977.7,10297,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177663,130780.00
02/11/2016 03:00,2,0.000,ALERT,213.51,303.58,59.991,1455177603,"201051344000867","219011344069620",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,308973.0,308973.0,16847,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177665,130781.00
02/11/2016 03:00,2,0.000,ALERT,212.61,302.07,59.986,1455177603,"201051344001093","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,319379.2,319379.2,21306,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177667,130782.00
02/11/2016 03:00,2,0.000,ALERT,213.06,304.48,59.991,1455177603,"201051344000900","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,324254.6,324254.6,16412,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177669,130783.00
02/11/2016 03:00,2,0.000,ALERT,213.51,303.58,59.991,1455177603,"201051344000648","219011344069620",0.00,-11.50,0,301.47,305.98,0.0,0.0,0.000,317283.6,317283.6,16590,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177670,130784.00
02/11/2016 03:00,2,0.000,ALERT,213.29,304.78,59.981,1455177603,"201051344000569","219011344069620",0.00,-10.00,0,302.98,306.88,0.0,0.0,0.000,325173.5,325173.5,16415,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455177672,130785.00
02/11/2016 03:00,2,0.000,ALERT,213.29,304.18,59.986,1455177603,"201051344000983","219011344069620",0.00,-10.00,0,302.68,306.58,0.0,0.0,0.000,318097.1,318097.1,16734,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455177674,130786.00
02/11/2016 03:00,2,0.000,ALERT,213.51,304.18,59.981,1455177603,"201051344001158","219011344069620",0.00,-11.50,0,302.07,305.68,0.0,0.0,0.000,313717.5,313717.5,16872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177676,130787.00
02/11/2016 03:00,2,0.000,ALERT,213.74,304.48,59.975,1455177603,"201051344000576","219011344069620",0.00,-9.00,0,302.68,306.28,0.0,0.0,0.000,318753.9,318753.9,16454,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455177678,130788.00
02/11/2016 03:00,2,0.000,ALERT,212.38,299.97,59.975,1455177603,"274151322000087","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,562138.5,562138.5,10333,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455177679,130789.00
02/11/2016 03:15,2,0.000,ALERT,214.19,305.08,59.986,1455178503,"201051344000645","219011344069620",0.00,-9.00,0,301.47,306.28,0.0,0.0,0.000,318103.5,318103.5,16552,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178505,130790.00
02/11/2016 03:15,2,0.000,ALERT,212.83,301.77,59.986,1455178503,"274151322000085","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,589806.9,589806.9,10323,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455178507,130791.00
02/11/2016 03:15,2,0.000,ALERT,214.41,304.78,59.970,1455178503,"201051344000633","219011344069620",0.00,-11.00,0,299.97,305.68,0.0,0.0,0.000,309742.0,309742.0,16880,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178509,130792.00
02/11/2016 03:15,2,0.000,ALERT,213.74,304.78,59.991,1455178503,"201051344000469","219011344069620",0.00,-11.50,0,300.57,305.98,0.0,0.0,0.000,310537.4,310537.4,16892,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455178511,130793.00
02/11/2016 03:15,2,0.000,ALERT,212.61,302.68,59.991,1455178503,"201051344000646","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,315960.6,315960.6,21424,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178512,130794.00
02/11/2016 03:15,2,0.000,ALERT,212.38,302.98,60.002,1455178503,"274151322000052","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,597852.0,597852.0,10517,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455178514,130795.00
02/11/2016 03:15,2,0.000,ALERT,213.06,302.68,60.028,1455178503,"201051344000585","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,320821.2,320821.2,21419,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178516,130796.00
02/11/2016 03:15,2,0.000,ALERT,212.83,302.98,59.996,1455178503,"201051344001230","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,319937.4,319937.4,21275,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455178518,130797.00
02/11/2016 03:15,2,0.000,ALERT,213.51,303.28,59.996,1455178503,"201051344000582","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,313472.7,313472.7,21400,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178520,130798.00
02/11/2016 03:15,2,0.000,ALERT,212.38,302.37,60.034,1455178503,"201051344000955","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,323943.4,323943.4,21380,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455178521,130799.00
02/11/2016 03:15,2,0.000,ALERT,212.61,301.17,59.991,1455178503,"274151322000094","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,480680.8,480680.8,10840,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178523,130800.00
02/11/2016 03:15,2,0.000,ALERT,213.74,305.68,60.002,1455178503,"201051344000579","219011344069620",0.00,-10.00,0,302.07,306.88,0.0,0.0,0.000,324569.3,324569.3,16818,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178525,130801.00
02/11/2016 03:15,2,0.000,ALERT,212.61,302.98,59.991,1455178503,"201051344000890","219011344069620",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,321403.2,321403.2,21345,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455178527,130802.00
02/11/2016 03:15,2,0.000,ALERT,213.06,302.37,60.002,1455178503,"201051344000438","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,323548.3,323548.3,21400,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455178529,130803.00
02/11/2016 03:15,2,0.000,ALERT,213.06,301.77,59.996,1455178503,"201051344000417","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,317326.2,317326.2,21498,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178530,130804.00
02/11/2016 03:15,2,0.000,ALERT,212.83,302.37,59.986,1455178503,"274151322000083","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,592119.7,592119.7,10519,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178532,130805.00
02/11/2016 03:15,2,0.000,ALERT,213.51,302.07,59.991,1455178503,"274151322000076","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,629283.4,629283.4,10557,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178534,130806.00
02/11/2016 03:15,2,0.000,ALERT,213.74,305.68,59.970,1455178503,"201051344000868","219011344069620",0.00,-10.00,0,302.07,306.88,0.0,0.0,0.000,309504.2,309504.2,16619,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455178536,130807.00
02/11/2016 03:15,2,0.000,ALERT,212.61,302.98,59.986,1455178503,"274151322000095","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,622280.9,622280.9,10405,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178538,130808.00
02/11/2016 03:15,2,0.000,ALERT,213.51,304.48,60.028,1455178503,"201051344000988","219011344069620",0.00,-9.00,0,298.77,305.98,0.0,0.0,0.000,307887.6,307887.6,16891,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178539,130809.00
02/11/2016 03:15,2,0.000,ALERT,212.61,301.47,59.996,1455178503,"201051344001025","219011344069620",0.00,-11.00,0,298.17,304.18,0.0,0.0,0.000,321004.3,321004.3,21405,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455178541,130810.00
02/11/2016 03:15,2,0.000,ALERT,213.51,305.08,60.007,1455178503,"201051344000458","219011344069620",0.00,-8.00,0,301.47,306.88,0.0,0.0,0.000,318206.5,318206.5,16832,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455178543,130811.00
02/11/2016 03:15,2,0.000,ALERT,214.19,304.48,60.039,1455178503,"201051344000853","219011344069620",0.00,-11.00,0,301.17,306.28,0.0,0.0,0.000,316387.1,316387.1,16551,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178545,130812.00
02/11/2016 03:15,2,0.000,ALERT,213.29,302.37,59.996,1455178503,"201051344000685","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,323407.2,323407.2,21280,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178547,130813.00
02/11/2016 03:15,2,0.000,ALERT,213.06,301.77,59.991,1455178503,"201051344000917","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,321009.0,321009.0,21250,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178549,130814.00
02/11/2016 03:15,2,0.000,ALERT,213.06,302.68,59.975,1455178503,"201051344001145","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,325120.2,325120.2,21197,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178551,130815.00
02/11/2016 03:15,2,0.000,ALERT,212.83,301.47,59.991,1455178503,"201051344000651","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,317362.6,317362.6,21442,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178552,130816.00
02/11/2016 03:15,2,0.000,ALERT,212.38,301.47,59.986,1455178503,"274151322000088","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,574524.7,574524.7,10277,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178554,130817.00
02/11/2016 03:15,2,0.000,ALERT,213.51,300.87,59.981,1455178503,"274151322000068","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,480828.4,480828.4,10993,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178556,130818.00
02/11/2016 03:15,2,0.000,ALERT,212.38,302.07,59.996,1455178503,"201051344001135","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,314083.2,314083.2,21417,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178558,130819.00
02/11/2016 03:15,2,0.000,ALERT,213.06,305.08,59.954,1455178503,"201051344000594","219011344069620",0.00,-11.00,0,301.17,306.28,0.0,0.0,0.000,320147.6,320147.6,16845,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178559,130820.00
02/11/2016 03:15,2,0.000,ALERT,212.61,301.47,59.991,1455178503,"201051344001203","219011344069620",0.00,-11.00,0,298.47,305.08,0.0,0.0,0.000,320369.6,320369.6,21401,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178561,130821.00
02/11/2016 03:15,2,0.000,ALERT,212.38,302.37,59.949,1455178503,"274151322000054","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,586977.7,586977.7,10299,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178563,130822.00
02/11/2016 03:15,2,0.000,ALERT,213.74,303.88,59.991,1455178503,"201051344000867","219011344069620",0.00,-9.00,0,300.57,306.28,0.0,0.0,0.000,308973.0,308973.0,16849,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455178565,130823.00
