ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 03:15,2,0.000,ALERT,212.61,301.77,59.991,1455178503,"201051344001093","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,319379.2,319379.2,21308,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178567,130824.00
02/11/2016 03:15,2,0.000,ALERT,213.29,304.48,59.986,1455178503,"201051344000900","219011344069620",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,324254.6,324254.6,16414,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178569,130825.00
02/11/2016 03:15,2,0.000,ALERT,213.74,303.58,59.986,1455178503,"201051344000648","219011344069620",0.00,-11.50,0,300.57,305.98,0.0,0.0,0.000,317283.6,317283.6,16592,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178570,130826.00
02/11/2016 03:15,2,0.000,ALERT,213.51,305.08,59.991,1455178503,"201051344000569","219011344069620",0.00,-10.00,0,302.07,307.18,0.0,0.0,0.000,325173.5,325173.5,16417,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178572,130827.00
02/11/2016 03:15,2,0.000,ALERT,213.51,304.48,60.002,1455178503,"201051344000983","219011344069620",0.00,-10.00,0,301.47,306.58,0.0,0.0,0.000,318097.1,318097.1,16736,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178574,130828.00
02/11/2016 03:15,2,0.000,ALERT,213.74,304.48,59.991,1455178503,"201051344001158","219011344069620",0.00,-11.50,0,300.87,305.98,0.0,0.0,0.000,313717.5,313717.5,16874,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178576,130829.00
02/11/2016 03:15,2,0.000,ALERT,213.96,304.78,59.996,1455178503,"201051344000576","219011344069620",0.00,-10.00,0,301.47,306.28,0.0,0.0,0.000,318753.9,318753.9,16456,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455178578,130830.00
02/11/2016 03:15,2,0.000,ALERT,212.38,300.57,59.986,1455178503,"274151322000087","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,562138.5,562138.5,10335,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455178579,130831.00
02/11/2016 03:30,2,0.000,ALERT,213.51,303.58,59.981,1455179403,"201051344000645","219011344069620",0.00,-9.00,0,302.68,306.88,0.0,0.0,0.000,318103.5,318103.5,16554,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455179405,130832.00
02/11/2016 03:30,2,0.000,ALERT,212.16,300.87,59.949,1455179403,"274151322000085","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,589806.9,589806.9,10325,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179406,130833.00
02/11/2016 03:30,2,0.000,ALERT,213.74,303.28,59.981,1455179403,"201051344000633","219011344069620",0.00,-11.00,0,301.17,306.28,0.0,0.0,0.000,309742.0,309742.0,16882,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179408,130834.00
02/11/2016 03:30,2,0.000,ALERT,213.29,303.88,59.996,1455179403,"201051344000469","219011344069620",0.00,-11.50,0,301.77,306.28,0.0,0.0,0.000,310537.4,310537.4,16894,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179410,130835.00
02/11/2016 03:30,2,0.000,ALERT,212.16,301.47,59.981,1455179403,"201051344000646","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,315960.6,315960.6,21426,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179412,130836.00
02/11/2016 03:30,2,0.000,ALERT,212.16,302.37,59.981,1455179403,"274151322000052","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,597852.0,597852.0,10519,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179414,130837.00
02/11/2016 03:30,2,0.000,ALERT,212.61,301.77,59.981,1455179403,"201051344000585","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,320821.2,320821.2,21421,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179415,130838.00
02/11/2016 03:30,2,0.000,ALERT,212.38,301.77,59.975,1455179403,"201051344001230","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,319937.4,319937.4,21277,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179417,130839.00
02/11/2016 03:30,2,0.000,ALERT,212.83,302.37,59.986,1455179403,"201051344000582","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,313472.7,313472.7,21402,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179419,130840.00
02/11/2016 03:30,2,0.000,ALERT,211.93,301.47,59.975,1455179403,"201051344000955","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,323943.4,323943.4,21382,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179421,130841.00
02/11/2016 03:30,2,0.000,ALERT,212.16,300.57,59.981,1455179403,"274151322000094","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,480680.8,480680.8,10842,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179423,130842.00
02/11/2016 03:30,2,0.000,ALERT,213.06,304.18,59.981,1455179403,"201051344000579","219011344069620",0.00,-10.00,0,303.28,307.18,0.0,0.0,0.000,324569.3,324569.3,16820,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179424,130843.00
02/11/2016 03:30,2,0.000,ALERT,212.16,301.77,59.975,1455179403,"201051344000890","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,321403.2,321403.2,21347,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455179426,130844.00
02/11/2016 03:30,2,0.000,ALERT,212.38,301.47,59.975,1455179403,"201051344000438","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,323548.3,323548.3,21402,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179428,130845.00
02/11/2016 03:30,2,0.000,ALERT,212.61,301.17,59.981,1455179403,"201051344000417","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,317326.2,317326.2,21500,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179430,130846.00
02/11/2016 03:30,2,0.000,ALERT,212.38,301.47,59.975,1455179403,"274151322000083","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,592119.7,592119.7,10521,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179432,130847.00
02/11/2016 03:30,2,0.000,ALERT,212.83,301.77,59.986,1455179403,"274151322000076","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,629283.4,629283.4,10559,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179433,130848.00
02/11/2016 03:30,2,0.000,ALERT,213.06,304.78,59.928,1455179403,"201051344000868","219011344069620",0.00,-11.00,0,303.58,307.18,0.0,0.0,0.000,309504.2,309504.2,16621,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455179435,130849.00
02/11/2016 03:30,2,0.000,ALERT,212.16,302.37,59.970,1455179403,"274151322000095","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,622280.9,622280.9,10407,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455179437,130850.00
02/11/2016 03:30,2,0.000,ALERT,212.83,303.88,59.986,1455179403,"201051344000988","219011344069620",0.00,-10.00,0,299.97,305.98,0.0,0.0,0.000,307887.6,307887.6,16893,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179439,130851.00
02/11/2016 03:30,2,0.000,ALERT,212.16,300.87,59.991,1455179403,"201051344001025","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,321004.3,321004.3,21407,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179441,130852.00
02/11/2016 03:30,2,0.000,ALERT,213.06,303.88,59.986,1455179403,"201051344000458","219011344069620",0.00,-8.00,0,302.68,307.18,0.0,0.0,0.000,318206.5,318206.5,16834,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179442,130853.00
02/11/2016 03:30,2,0.000,ALERT,213.51,303.88,59.981,1455179403,"201051344000853","219011344069620",0.00,-11.00,0,302.68,306.28,0.0,0.0,0.000,316387.1,316387.1,16553,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179444,130854.00
02/11/2016 03:30,2,0.000,ALERT,212.61,301.47,59.986,1455179403,"201051344000685","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,323407.2,323407.2,21282,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455179446,130855.00
02/11/2016 03:30,2,0.000,ALERT,212.61,300.87,59.959,1455179403,"201051344000917","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,321009.0,321009.0,21252,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179448,130856.00
02/11/2016 03:30,2,0.000,ALERT,212.61,301.77,59.965,1455179403,"201051344001145","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,325120.2,325120.2,21199,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455179450,130857.00
02/11/2016 03:30,2,0.000,ALERT,212.38,300.87,59.975,1455179403,"201051344000651","219011344069620",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,317362.6,317362.6,21444,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455179451,130858.00
02/11/2016 03:30,2,0.000,ALERT,211.70,300.27,60.018,1455179403,"274151322000088","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,574524.7,574524.7,10279,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179453,130859.00
02/11/2016 03:30,2,0.000,ALERT,213.06,300.57,60.018,1455179403,"274151322000068","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,480828.4,480828.4,10995,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179455,130860.00
02/11/2016 03:30,2,0.000,ALERT,211.93,301.47,59.975,1455179403,"201051344001135","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,314083.2,314083.2,21419,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179457,130861.00
02/11/2016 03:30,2,0.000,ALERT,212.61,304.18,59.970,1455179403,"201051344000594","219011344069620",0.00,-11.00,0,301.77,306.58,0.0,0.0,0.000,320147.6,320147.6,16847,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455179459,130862.00
02/11/2016 03:30,2,0.000,ALERT,212.38,301.17,59.965,1455179403,"201051344001203","219011344069620",0.00,-11.00,0,299.97,305.68,0.0,0.0,0.000,320369.6,320369.6,21403,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179460,130863.00
02/11/2016 03:30,2,0.000,ALERT,212.16,301.77,59.975,1455179403,"274151322000054","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,586977.7,586977.7,10301,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179462,130864.00
02/11/2016 03:30,2,0.000,ALERT,213.29,303.28,60.028,1455179403,"201051344000867","219011344069620",0.00,-9.00,0,301.77,306.58,0.0,0.0,0.000,308973.0,308973.0,16851,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179464,130865.00
02/11/2016 03:30,2,0.000,ALERT,212.38,301.47,59.981,1455179403,"201051344001093","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,319379.2,319379.2,21310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179466,130866.00
02/11/2016 03:30,2,0.000,ALERT,212.83,303.58,60.023,1455179403,"201051344000900","219011344069620",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,324254.6,324254.6,16416,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179468,130867.00
02/11/2016 03:30,2,0.000,ALERT,213.29,302.98,59.981,1455179403,"201051344000648","219011344069620",0.00,-11.50,0,301.47,305.98,0.0,0.0,0.000,317283.6,317283.6,16594,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179469,130868.00
02/11/2016 03:30,2,0.000,ALERT,213.06,304.18,59.981,1455179403,"201051344000569","219011344069620",0.00,-10.00,0,303.28,307.18,0.0,0.0,0.000,325173.5,325173.5,16419,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179471,130869.00
02/11/2016 03:30,2,0.000,ALERT,213.06,303.88,60.007,1455179403,"201051344000983","219011344069620",0.00,-10.00,0,302.68,306.58,0.0,0.0,0.000,318097.1,318097.1,16738,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455179473,130870.00
02/11/2016 03:30,2,0.000,ALERT,213.29,303.88,59.965,1455179403,"201051344001158","219011344069620",0.00,-11.50,0,302.37,305.98,0.0,0.0,0.000,313717.5,313717.5,16876,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179475,130871.00
02/11/2016 03:30,2,0.000,ALERT,213.51,304.18,59.959,1455179403,"201051344000576","219011344069620",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,318753.9,318753.9,16458,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179477,130872.00
02/11/2016 03:30,2,0.000,ALERT,212.16,299.67,59.965,1455179403,"274151322000087","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,562138.5,562138.5,10337,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455179478,130873.00
02/11/2016 03:45,2,0.000,ALERT,213.29,303.28,59.965,1455180304,"201051344000645","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,318103.5,318103.5,16556,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180306,130874.00
02/11/2016 03:45,2,0.000,ALERT,211.93,300.57,59.965,1455180304,"274151322000085","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,589806.9,589806.9,10327,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455180308,130875.00
02/11/2016 03:45,2,0.000,ALERT,213.51,303.28,59.954,1455180304,"201051344000633","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,309742.0,309742.0,16884,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180310,130876.00
02/11/2016 03:45,2,0.000,ALERT,212.83,302.98,59.991,1455180304,"201051344000469","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,310537.4,310537.4,16896,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180312,130877.00
02/11/2016 03:45,2,0.000,ALERT,211.93,301.17,59.981,1455180304,"201051344000646","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,315960.6,315960.6,21428,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180314,130878.00
02/11/2016 03:45,2,0.000,ALERT,211.48,301.47,59.970,1455180304,"274151322000052","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,597852.0,597852.0,10521,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180315,130879.00
02/11/2016 03:45,2,0.000,ALERT,212.16,300.87,59.975,1455180304,"201051344000585","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,320821.2,320821.2,21423,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180317,130880.00
02/11/2016 03:45,2,0.000,ALERT,211.93,301.17,59.986,1455180304,"201051344001230","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,319937.4,319937.4,21279,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180319,130881.00
02/11/2016 03:45,2,0.000,ALERT,212.61,301.77,59.975,1455180304,"201051344000582","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,313472.7,313472.7,21404,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180321,130882.00
02/11/2016 03:45,2,0.000,ALERT,211.70,300.87,60.023,1455180304,"201051344000955","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,323943.4,323943.4,21384,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455180323,130883.00
02/11/2016 03:45,2,0.000,ALERT,211.70,299.97,59.996,1455180304,"274151322000094","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,480680.8,480680.8,10844,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455180324,130884.00
02/11/2016 03:45,2,0.000,ALERT,212.83,303.88,59.933,1455180304,"201051344000579","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,324569.3,324569.3,16822,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455180326,130885.00
02/11/2016 03:45,2,0.000,ALERT,211.93,301.17,59.975,1455180304,"201051344000890","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,321403.2,321403.2,21349,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180328,130886.00
02/11/2016 03:45,2,0.000,ALERT,212.16,300.87,59.970,1455180304,"201051344000438","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,323548.3,323548.3,21404,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455180330,130887.00
02/11/2016 03:45,2,0.000,ALERT,212.38,300.57,59.975,1455180304,"201051344000417","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,317326.2,317326.2,21502,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455180332,130888.00
02/11/2016 03:45,2,0.000,ALERT,211.93,300.87,59.970,1455180304,"274151322000083","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,592119.7,592119.7,10523,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180333,130889.00
02/11/2016 03:45,2,0.000,ALERT,212.61,300.27,59.975,1455180304,"274151322000076","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,629283.4,629283.4,10561,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180335,130890.00
02/11/2016 03:45,2,0.000,ALERT,212.83,303.88,59.986,1455180304,"201051344000868","219011344069620",0.00,-9.00,0,302.68,306.58,0.0,0.0,0.000,309504.2,309504.2,16623,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180337,130891.00
02/11/2016 03:45,2,0.000,ALERT,211.93,301.47,59.970,1455180304,"274151322000095","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,622280.9,622280.9,10409,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180339,130892.00
02/11/2016 03:45,2,0.000,ALERT,212.61,302.68,59.986,1455180304,"201051344000988","219011344069620",0.00,-10.00,0,299.37,305.08,0.0,0.0,0.000,307887.6,307887.6,16895,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180341,130893.00
02/11/2016 03:45,2,0.000,ALERT,211.93,299.97,59.975,1455180304,"201051344001025","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,321004.3,321004.3,21409,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180342,130894.00
02/11/2016 03:45,2,0.000,ALERT,212.83,303.28,59.991,1455180304,"201051344000458","219011344069620",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,318206.5,318206.5,16836,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180344,130895.00
02/11/2016 03:45,2,0.000,ALERT,213.51,302.98,59.981,1455180304,"201051344000853","219011344069620",0.00,-11.00,0,301.77,305.38,0.0,0.0,0.000,316387.1,316387.1,16555,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455180346,130896.00
02/11/2016 03:45,2,0.000,ALERT,212.38,300.87,59.981,1455180304,"201051344000685","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,323407.2,323407.2,21284,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180348,130897.00
02/11/2016 03:45,2,0.000,ALERT,212.38,300.57,59.949,1455180304,"201051344000917","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,321009.0,321009.0,21254,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455180350,130898.00
02/11/2016 03:45,2,0.000,ALERT,212.38,301.17,59.970,1455180304,"201051344001145","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,325120.2,325120.2,21201,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180352,130899.00
02/11/2016 03:45,2,0.000,ALERT,212.16,300.27,59.975,1455180304,"201051344000651","219011344069620",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,317362.6,317362.6,21446,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180354,130900.00
02/11/2016 03:45,2,0.000,ALERT,211.48,300.57,59.954,1455180304,"274151322000088","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,574524.7,574524.7,10281,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455180356,130901.00
02/11/2016 03:45,2,0.000,ALERT,212.61,299.97,59.981,1455180304,"274151322000068","219011344069620",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,480828.4,480828.4,10997,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180357,130902.00
02/11/2016 03:45,2,0.000,ALERT,211.70,301.17,59.981,1455180304,"201051344001135","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,314083.2,314083.2,21421,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455180359,130903.00
02/11/2016 03:45,2,0.000,ALERT,212.38,303.28,60.018,1455180304,"201051344000594","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,320147.6,320147.6,16849,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180361,130904.00
02/11/2016 03:45,2,0.000,ALERT,212.16,300.87,60.002,1455180304,"201051344001203","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,320369.6,320369.6,21405,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180363,130905.00
02/11/2016 03:45,2,0.000,ALERT,211.70,300.87,59.975,1455180304,"274151322000054","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,586977.7,586977.7,10303,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180365,130906.00
02/11/2016 03:45,2,0.000,ALERT,213.06,302.68,59.986,1455180304,"201051344000867","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,308973.0,308973.0,16853,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180367,130907.00
02/11/2016 03:45,2,0.000,ALERT,211.93,301.17,59.981,1455180304,"201051344001093","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,319379.2,319379.2,21312,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180368,130908.00
02/11/2016 03:45,2,0.000,ALERT,212.61,302.98,59.991,1455180304,"201051344000900","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,324254.6,324254.6,16418,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180370,130909.00
02/11/2016 03:45,2,0.000,ALERT,212.83,302.07,59.986,1455180304,"201051344000648","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,317283.6,317283.6,16596,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180372,130910.00
02/11/2016 03:45,2,0.000,ALERT,212.83,303.58,59.991,1455180304,"201051344000569","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,325173.5,325173.5,16421,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455180374,130911.00
02/11/2016 03:45,2,0.000,ALERT,212.83,302.98,59.949,1455180304,"201051344000983","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,318097.1,318097.1,16740,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455180375,130912.00
02/11/2016 03:45,2,0.000,ALERT,212.83,302.98,59.981,1455180304,"201051344001158","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,313717.5,313717.5,16878,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180377,130913.00
02/11/2016 03:45,2,0.000,ALERT,213.29,303.58,59.986,1455180304,"201051344000576","219011344069620",0.00,-10.00,0,302.07,305.68,0.0,0.0,0.000,318753.9,318753.9,16460,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455180379,130914.00
02/11/2016 03:45,2,0.000,ALERT,211.70,299.07,59.986,1455180304,"274151322000087","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,562138.5,562138.5,10339,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455180381,130915.00
02/11/2016 04:00,2,0.000,ALERT,213.29,303.28,60.028,1455181204,"201051344000645","219011344069620",0.00,-10.00,0,301.47,305.08,0.0,0.0,0.000,318103.5,318103.5,16558,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181206,130916.00
02/11/2016 04:00,2,0.000,ALERT,211.93,300.57,59.991,1455181204,"274151322000085","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,589806.9,589806.9,10329,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181207,130917.00
02/11/2016 04:00,2,0.000,ALERT,213.51,302.68,59.996,1455181204,"201051344000633","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,309742.0,309742.0,16886,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181209,130918.00
02/11/2016 04:00,2,0.000,ALERT,213.06,302.98,60.002,1455181204,"201051344000469","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,310537.4,310537.4,16898,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181211,130919.00
02/11/2016 04:00,2,0.000,ALERT,211.93,301.47,59.996,1455181204,"201051344000646","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,315960.6,315960.6,21430,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181213,130920.00
02/11/2016 04:00,2,0.000,ALERT,211.48,300.57,59.996,1455181204,"274151322000052","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,597852.0,597852.0,10523,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181215,130921.00
02/11/2016 04:00,2,0.000,ALERT,212.38,301.77,60.002,1455181204,"201051344000585","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,320821.2,320821.2,21425,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455181217,130922.00
02/11/2016 04:00,2,0.000,ALERT,212.16,302.07,59.996,1455181204,"201051344001230","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,319937.4,319937.4,21281,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455181219,130923.00
02/11/2016 04:00,2,0.000,ALERT,212.83,302.37,60.002,1455181204,"201051344000582","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,313472.7,313472.7,21406,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181221,130924.00
02/11/2016 04:00,2,0.000,ALERT,211.70,301.47,59.981,1455181204,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,323943.4,323943.4,21386,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455181222,130925.00
02/11/2016 04:00,2,0.000,ALERT,211.70,299.97,59.986,1455181204,"274151322000094","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,480680.8,480680.8,10846,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181224,130926.00
02/11/2016 04:00,2,0.000,ALERT,212.83,303.58,60.002,1455181204,"201051344000579","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,324569.3,324569.3,16824,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455181226,130927.00
02/11/2016 04:00,2,0.000,ALERT,211.93,301.47,59.986,1455181204,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,321403.2,321403.2,21351,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181228,130928.00
02/11/2016 04:00,2,0.000,ALERT,212.16,301.17,59.996,1455181204,"201051344000438","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,323548.3,323548.3,21406,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181229,130929.00
02/11/2016 04:00,2,0.000,ALERT,212.38,300.87,59.996,1455181204,"201051344000417","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,317326.2,317326.2,21504,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181231,130930.00
02/11/2016 04:00,2,0.000,ALERT,211.70,300.57,59.991,1455181204,"274151322000083","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,592119.7,592119.7,10525,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181233,130931.00
02/11/2016 04:00,2,0.000,ALERT,212.38,300.57,59.991,1455181204,"274151322000076","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,629283.4,629283.4,10563,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181235,130932.00
02/11/2016 04:00,2,0.000,ALERT,212.83,304.18,60.002,1455181204,"201051344000868","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,309504.2,309504.2,16625,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181237,130933.00
02/11/2016 04:00,2,0.000,ALERT,211.70,301.47,60.002,1455181204,"274151322000095","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,622280.9,622280.9,10411,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181238,130934.00
02/11/2016 04:00,2,0.000,ALERT,212.61,302.98,60.002,1455181204,"201051344000988","219011344069620",0.00,-10.00,0,298.47,304.78,0.0,0.0,0.000,307887.6,307887.6,16897,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181240,130935.00
02/11/2016 04:00,2,0.000,ALERT,212.16,300.57,59.996,1455181204,"201051344001025","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,321004.3,321004.3,21411,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181242,130936.00
02/11/2016 04:00,2,0.000,ALERT,212.61,302.98,60.023,1455181204,"201051344000458","219011344069620",0.00,-8.00,0,301.47,305.68,0.0,0.0,0.000,318206.5,318206.5,16838,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181244,130937.00
02/11/2016 04:00,2,0.000,ALERT,213.29,302.98,60.028,1455181204,"201051344000853","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,316387.1,316387.1,16557,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181246,130938.00
02/11/2016 04:00,2,0.000,ALERT,212.61,301.47,59.996,1455181204,"201051344000685","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,323407.2,323407.2,21286,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455181247,130939.00
02/11/2016 04:00,2,0.000,ALERT,212.38,301.17,59.991,1455181204,"201051344000917","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,321009.0,321009.0,21256,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455181249,130940.00
02/11/2016 04:00,2,0.000,ALERT,212.38,302.07,60.028,1455181204,"201051344001145","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,325120.2,325120.2,21203,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455181251,130941.00
02/11/2016 04:00,2,0.000,ALERT,212.38,300.87,59.986,1455181204,"201051344000651","219011344069620",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,317362.6,317362.6,21448,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455181253,130942.00
02/11/2016 04:00,2,0.000,ALERT,211.48,300.27,59.986,1455181204,"274151322000088","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,574524.7,574524.7,10283,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181255,130943.00
02/11/2016 04:00,2,0.000,ALERT,211.93,301.77,59.996,1455181204,"201051344001135","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,314083.2,314083.2,21423,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181258,130944.00
02/11/2016 04:00,2,0.000,ALERT,212.38,303.58,60.023,1455181204,"201051344000594","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,320147.6,320147.6,16851,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181259,130945.00
02/11/2016 04:00,2,0.000,ALERT,212.16,301.17,60.028,1455181204,"201051344001203","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,320369.6,320369.6,21407,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181261,130946.00
02/11/2016 04:00,2,0.000,ALERT,211.70,300.27,59.991,1455181204,"274151322000054","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,586977.7,586977.7,10305,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181263,130947.00
02/11/2016 04:00,2,0.000,ALERT,213.06,302.98,59.986,1455181204,"201051344000867","219011344069620",0.00,-9.00,0,299.97,305.38,0.0,0.0,0.000,308973.0,308973.0,16855,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181265,130948.00
02/11/2016 04:00,2,0.000,ALERT,212.16,301.77,59.991,1455181204,"201051344001093","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,319379.2,319379.2,21314,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181267,130949.00
02/11/2016 04:00,2,0.000,ALERT,212.61,303.28,60.002,1455181204,"201051344000900","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,324254.6,324254.6,16420,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455181269,130950.00
02/11/2016 04:00,2,0.000,ALERT,213.06,302.37,59.986,1455181204,"201051344000648","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,317283.6,317283.6,16598,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455181270,130951.00
02/11/2016 04:00,2,0.000,ALERT,212.83,303.88,60.023,1455181204,"201051344000569","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,325173.5,325173.5,16423,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181272,130952.00
02/11/2016 04:00,2,0.000,ALERT,212.61,303.28,59.981,1455181204,"201051344000983","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,318097.1,318097.1,16742,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181274,130953.00
02/11/2016 04:00,2,0.000,ALERT,213.06,303.28,59.965,1455181204,"201051344001158","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,313717.5,313717.5,16880,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181276,130954.00
02/11/2016 04:00,2,0.000,ALERT,213.51,303.88,59.991,1455181204,"201051344000576","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,318753.9,318753.9,16462,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455181278,130955.00
02/11/2016 04:00,2,0.000,ALERT,211.70,299.07,59.986,1455181204,"274151322000087","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,562138.5,562138.5,10341,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181280,130956.00
02/11/2016 04:00,2,0.000,ALERT,212.83,299.97,59.986,1455181204,"274151322000068","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,480828.4,480828.4,10999,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455181281,130957.00
02/11/2016 04:15,2,0.000,ALERT,213.06,303.28,60.023,1455182103,"201051344000645","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,318103.5,318103.5,16560,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182105,130958.00
02/11/2016 04:15,2,0.000,ALERT,212.16,300.27,60.002,1455182103,"274151322000085","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,589806.9,589806.9,10331,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182107,130959.00
02/11/2016 04:15,2,0.000,ALERT,213.51,302.98,59.954,1455182103,"201051344000633","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,309742.0,309742.0,16888,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455182109,130960.00
02/11/2016 04:15,2,0.000,ALERT,212.83,303.28,60.002,1455182103,"201051344000469","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,310537.4,310537.4,16900,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455182110,130961.00
02/11/2016 04:15,2,0.000,ALERT,211.93,300.87,59.991,1455182103,"201051344000646","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,315960.6,315960.6,21432,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182112,130962.00
02/11/2016 04:15,2,0.000,ALERT,211.70,301.47,59.991,1455182103,"274151322000052","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,597852.0,597852.0,10525,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182114,130963.00
02/11/2016 04:15,2,0.000,ALERT,212.38,301.17,60.018,1455182103,"201051344000585","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,320821.2,320821.2,21427,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182116,130964.00
02/11/2016 04:15,2,0.000,ALERT,212.16,301.17,60.018,1455182103,"201051344001230","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,319937.4,319937.4,21283,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182118,130965.00
02/11/2016 04:15,2,0.000,ALERT,212.61,301.77,59.949,1455182103,"201051344000582","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,313472.7,313472.7,21408,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455182119,130966.00
02/11/2016 04:15,2,0.000,ALERT,211.70,300.87,59.991,1455182103,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,323943.4,323943.4,21388,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182121,130967.00
02/11/2016 04:15,2,0.000,ALERT,211.93,299.97,59.954,1455182103,"274151322000094","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,480680.8,480680.8,10848,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182123,130968.00
