ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 04:15,2,0.000,ALERT,212.61,303.88,59.981,1455182103,"201051344000579","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,324569.3,324569.3,16826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455182125,130969.00
02/11/2016 04:15,2,0.000,ALERT,211.93,301.17,60.002,1455182103,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,321403.2,321403.2,21353,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182127,130970.00
02/11/2016 04:15,2,0.000,ALERT,212.38,300.87,60.002,1455182103,"201051344000438","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,323548.3,323548.3,21408,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455182129,130971.00
02/11/2016 04:15,2,0.000,ALERT,212.38,300.57,60.039,1455182103,"201051344000417","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,317326.2,317326.2,21506,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182131,130972.00
02/11/2016 04:15,2,0.000,ALERT,212.16,300.57,59.986,1455182103,"274151322000083","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,592119.7,592119.7,10527,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182133,130973.00
02/11/2016 04:15,2,0.000,ALERT,212.83,301.17,59.991,1455182103,"274151322000076","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,629283.4,629283.4,10565,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182134,130974.00
02/11/2016 04:15,2,0.000,ALERT,212.83,303.88,59.996,1455182103,"201051344000868","219011344069620",0.00,-11.00,0,302.07,305.68,0.0,0.0,0.000,309504.2,309504.2,16627,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182136,130975.00
02/11/2016 04:15,2,0.000,ALERT,211.93,301.47,59.986,1455182103,"274151322000095","219011344069620",0.00,-11.50,0,299.67,302.98,0.0,0.0,0.000,622280.9,622280.9,10413,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182138,130976.00
02/11/2016 04:15,2,0.000,ALERT,212.38,302.68,60.002,1455182103,"201051344000988","219011344069620",0.00,-10.00,0,298.77,304.48,0.0,0.0,0.000,307887.6,307887.6,16899,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455182140,130977.00
02/11/2016 04:15,2,0.000,ALERT,211.93,299.97,60.002,1455182103,"201051344001025","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,321004.3,321004.3,21413,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182142,130978.00
02/11/2016 04:15,2,0.000,ALERT,212.61,303.28,59.965,1455182103,"201051344000458","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,318206.5,318206.5,16840,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182143,130979.00
02/11/2016 04:15,2,0.000,ALERT,213.29,302.98,59.986,1455182103,"201051344000853","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,316387.1,316387.1,16559,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182145,130980.00
02/11/2016 04:15,2,0.000,ALERT,212.38,300.87,59.991,1455182103,"201051344000685","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,323407.2,323407.2,21288,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455182147,130981.00
02/11/2016 04:15,2,0.000,ALERT,212.38,300.27,59.996,1455182103,"201051344000917","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,321009.0,321009.0,21258,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455182149,130982.00
02/11/2016 04:15,2,0.000,ALERT,212.38,301.17,59.986,1455182103,"201051344001145","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,325120.2,325120.2,21205,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182151,130983.00
02/11/2016 04:15,2,0.000,ALERT,212.16,299.97,59.986,1455182103,"201051344000651","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,317362.6,317362.6,21450,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182153,130984.00
02/11/2016 04:15,2,0.000,ALERT,211.48,300.27,59.991,1455182103,"274151322000088","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,574524.7,574524.7,10285,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182154,130985.00
02/11/2016 04:15,2,0.000,ALERT,212.83,299.97,59.991,1455182103,"274151322000068","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,480828.4,480828.4,11001,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182156,130986.00
02/11/2016 04:15,2,0.000,ALERT,211.70,300.87,59.991,1455182103,"201051344001135","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,314083.2,314083.2,21425,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182158,130987.00
02/11/2016 04:15,2,0.000,ALERT,212.16,303.58,60.002,1455182103,"201051344000594","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,320147.6,320147.6,16853,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182160,130988.00
02/11/2016 04:15,2,0.000,ALERT,212.16,300.57,60.002,1455182103,"201051344001203","219011344069620",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,320369.6,320369.6,21409,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182162,130989.00
02/11/2016 04:15,2,0.000,ALERT,211.70,300.57,59.981,1455182103,"274151322000054","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,586977.7,586977.7,10307,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182163,130990.00
02/11/2016 04:15,2,0.000,ALERT,213.06,302.98,59.996,1455182103,"201051344000867","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,308973.0,308973.0,16857,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455182165,130991.00
02/11/2016 04:15,2,0.000,ALERT,212.16,300.87,60.002,1455182103,"201051344001093","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,319379.2,319379.2,21316,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455182167,130992.00
02/11/2016 04:15,2,0.000,ALERT,212.61,303.28,59.991,1455182103,"201051344000900","219011344069620",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,324254.6,324254.6,16422,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182169,130993.00
02/11/2016 04:15,2,0.000,ALERT,212.83,302.37,60.039,1455182103,"201051344000648","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,317283.6,317283.6,16600,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182171,130994.00
02/11/2016 04:15,2,0.000,ALERT,212.83,303.88,59.954,1455182103,"201051344000569","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,325173.5,325173.5,16425,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182172,130995.00
02/11/2016 04:15,2,0.000,ALERT,212.61,303.58,59.981,1455182103,"201051344000983","219011344069620",0.00,-10.00,0,301.47,305.08,0.0,0.0,0.000,318097.1,318097.1,16744,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182174,130996.00
02/11/2016 04:15,2,0.000,ALERT,212.83,303.28,60.002,1455182103,"201051344001158","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,313717.5,313717.5,16882,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455182176,130997.00
02/11/2016 04:15,2,0.000,ALERT,213.06,303.88,60.039,1455182103,"201051344000576","219011344069620",0.00,-9.00,0,301.47,305.08,0.0,0.0,0.000,318753.9,318753.9,16464,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455182178,130998.00
02/11/2016 04:15,2,0.000,ALERT,211.93,299.67,59.959,1455182103,"274151322000087","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,562138.5,562138.5,10343,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455182180,130999.00
02/11/2016 04:30,2,0.000,ALERT,212.83,302.98,60.002,1455183004,"201051344000645","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,318103.5,318103.5,16562,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183006,131000.00
02/11/2016 04:30,2,0.000,ALERT,211.70,299.97,59.970,1455183004,"274151322000085","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,589806.9,589806.9,10333,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183007,131001.00
02/11/2016 04:30,2,0.000,ALERT,213.06,302.68,59.981,1455183004,"201051344000633","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,309742.0,309742.0,16890,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183009,131002.00
02/11/2016 04:30,2,0.000,ALERT,212.61,302.68,59.996,1455183004,"201051344000469","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,310537.4,310537.4,16902,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183011,131003.00
02/11/2016 04:30,2,0.000,ALERT,211.70,300.57,59.954,1455183004,"201051344000646","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,315960.6,315960.6,21434,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183013,131004.00
02/11/2016 04:30,2,0.000,ALERT,211.25,300.27,60.018,1455183004,"274151322000052","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,597852.0,597852.0,10527,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183014,131005.00
02/11/2016 04:30,2,0.000,ALERT,211.93,300.57,59.981,1455183004,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,320821.2,320821.2,21429,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183016,131006.00
02/11/2016 04:30,2,0.000,ALERT,211.93,300.87,59.986,1455183004,"201051344001230","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,319937.4,319937.4,21285,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183018,131007.00
02/11/2016 04:30,2,0.000,ALERT,212.38,301.47,59.986,1455183004,"201051344000582","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,313472.7,313472.7,21410,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183020,131008.00
02/11/2016 04:30,2,0.000,ALERT,211.48,300.57,60.002,1455183004,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,323943.4,323943.4,21390,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183022,131009.00
02/11/2016 04:30,2,0.000,ALERT,211.48,299.37,59.986,1455183004,"274151322000094","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,480680.8,480680.8,10850,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183023,131010.00
02/11/2016 04:30,2,0.000,ALERT,212.38,303.28,59.986,1455183004,"201051344000579","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,324569.3,324569.3,16828,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183025,131011.00
02/11/2016 04:30,2,0.000,ALERT,211.70,300.87,60.023,1455183004,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,321403.2,321403.2,21355,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183027,131012.00
02/11/2016 04:30,2,0.000,ALERT,211.70,300.27,59.986,1455183004,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,323548.3,323548.3,21410,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183029,131013.00
02/11/2016 04:30,2,0.000,ALERT,211.93,299.97,59.991,1455183004,"201051344000417","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,317326.2,317326.2,21508,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183031,131014.00
02/11/2016 04:30,2,0.000,ALERT,211.70,300.87,59.975,1455183004,"274151322000083","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,592119.7,592119.7,10529,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183032,131015.00
02/11/2016 04:30,2,0.000,ALERT,212.16,299.97,59.938,1455183004,"274151322000076","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,629283.4,629283.4,10567,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183034,131016.00
02/11/2016 04:30,2,0.000,ALERT,212.38,303.58,60.002,1455183004,"201051344000868","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,309504.2,309504.2,16629,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183036,131017.00
02/11/2016 04:30,2,0.000,ALERT,211.48,301.17,59.986,1455183004,"274151322000095","219011344069620",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,622280.9,622280.9,10415,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183038,131018.00
02/11/2016 04:30,2,0.000,ALERT,212.16,302.37,59.986,1455183004,"201051344000988","219011344069620",0.00,-10.00,0,298.17,304.48,0.0,0.0,0.000,307887.6,307887.6,16901,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183040,131019.00
02/11/2016 04:30,2,0.000,ALERT,211.48,299.67,59.944,1455183004,"201051344001025","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,321004.3,321004.3,21415,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183042,131020.00
02/11/2016 04:30,2,0.000,ALERT,212.16,302.98,59.986,1455183004,"201051344000458","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,318206.5,318206.5,16842,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183043,131021.00
02/11/2016 04:30,2,0.000,ALERT,213.06,302.68,59.996,1455183004,"201051344000853","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,316387.1,316387.1,16561,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183045,131022.00
02/11/2016 04:30,2,0.000,ALERT,212.16,300.57,59.991,1455183004,"201051344000685","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,323407.2,323407.2,21290,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183047,131023.00
02/11/2016 04:30,2,0.000,ALERT,211.93,299.97,60.007,1455183004,"201051344000917","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,321009.0,321009.0,21260,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183049,131024.00
02/11/2016 04:30,2,0.000,ALERT,211.93,300.57,60.002,1455183004,"201051344001145","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,325120.2,325120.2,21207,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183051,131025.00
02/11/2016 04:30,2,0.000,ALERT,211.93,299.67,60.028,1455183004,"201051344000651","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,317362.6,317362.6,21452,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183053,131026.00
02/11/2016 04:30,2,0.000,ALERT,211.03,299.97,59.959,1455183004,"274151322000088","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,574524.7,574524.7,10287,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183054,131027.00
02/11/2016 04:30,2,0.000,ALERT,212.16,299.37,59.991,1455183004,"274151322000068","219011344069620",0.00,-9.00,0,297.87,301.17,0.0,0.0,0.000,480828.4,480828.4,11003,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183056,131028.00
02/11/2016 04:30,2,0.000,ALERT,211.48,300.57,59.996,1455183004,"201051344001135","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,314083.2,314083.2,21427,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183058,131029.00
02/11/2016 04:30,2,0.000,ALERT,211.93,302.98,59.986,1455183004,"201051344000594","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,320147.6,320147.6,16855,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183060,131030.00
02/11/2016 04:30,2,0.000,ALERT,211.70,299.97,60.018,1455183004,"201051344001203","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,320369.6,320369.6,21411,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183062,131031.00
02/11/2016 04:30,2,0.000,ALERT,211.25,300.87,60.028,1455183004,"274151322000054","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,586977.7,586977.7,10309,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183063,131032.00
02/11/2016 04:30,2,0.000,ALERT,212.61,302.37,59.991,1455183004,"201051344000867","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,308973.0,308973.0,16859,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183065,131033.00
02/11/2016 04:30,2,0.000,ALERT,211.70,300.27,60.002,1455183004,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,319379.2,319379.2,21318,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183067,131034.00
02/11/2016 04:30,2,0.000,ALERT,212.16,302.37,59.986,1455183004,"201051344000900","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,324254.6,324254.6,16424,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183069,131035.00
02/11/2016 04:30,2,0.000,ALERT,212.38,301.77,59.975,1455183004,"201051344000648","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,317283.6,317283.6,16602,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183071,131036.00
02/11/2016 04:30,2,0.000,ALERT,212.38,302.98,59.959,1455183004,"201051344000569","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,325173.5,325173.5,16427,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183072,131037.00
02/11/2016 04:30,2,0.000,ALERT,212.16,302.68,59.954,1455183004,"201051344000983","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,318097.1,318097.1,16746,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183074,131038.00
02/11/2016 04:30,2,0.000,ALERT,212.38,302.68,59.986,1455183004,"201051344001158","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,313717.5,313717.5,16884,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183076,131039.00
02/11/2016 04:30,2,0.000,ALERT,212.83,302.98,59.986,1455183004,"201051344000576","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,318753.9,318753.9,16466,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183078,131040.00
02/11/2016 04:30,2,0.000,ALERT,211.48,299.07,59.986,1455183004,"274151322000087","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,562138.5,562138.5,10345,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183080,131041.00
02/11/2016 04:45,2,0.000,ALERT,213.06,303.28,59.975,1455183904,"201051344000645","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,318103.5,318103.5,16564,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183906,131042.00
02/11/2016 04:45,2,0.000,ALERT,211.70,299.97,59.965,1455183904,"274151322000085","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,589806.9,589806.9,10335,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183907,131043.00
02/11/2016 04:45,2,0.000,ALERT,213.29,302.98,59.965,1455183904,"201051344000633","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,309742.0,309742.0,16892,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183909,131044.00
02/11/2016 04:45,2,0.000,ALERT,212.61,302.98,59.928,1455183904,"201051344000469","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,310537.4,310537.4,16904,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183911,131045.00
02/11/2016 04:45,2,0.000,ALERT,211.48,300.57,60.012,1455183904,"201051344000646","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,315960.6,315960.6,21436,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183913,131046.00
02/11/2016 04:45,2,0.000,ALERT,211.48,301.17,59.981,1455183904,"274151322000052","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,597852.0,597852.0,10529,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183915,131047.00
02/11/2016 04:45,2,0.000,ALERT,211.93,300.87,59.959,1455183904,"201051344000585","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,320821.2,320821.2,21431,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183916,131048.00
02/11/2016 04:45,2,0.000,ALERT,211.70,300.87,59.949,1455183904,"201051344001230","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,319937.4,319937.4,21287,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183918,131049.00
02/11/2016 04:45,2,0.000,ALERT,212.38,301.77,59.965,1455183904,"201051344000582","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,313472.7,313472.7,21412,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183920,131050.00
02/11/2016 04:45,2,0.000,ALERT,211.25,300.57,59.954,1455183904,"201051344000955","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,323943.4,323943.4,21392,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183922,131051.00
02/11/2016 04:45,2,0.000,ALERT,211.48,299.37,59.965,1455183904,"274151322000094","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,480680.8,480680.8,10852,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183924,131052.00
02/11/2016 04:45,2,0.000,ALERT,212.61,303.58,60.018,1455183904,"201051344000579","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,324569.3,324569.3,16830,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183925,131053.00
02/11/2016 04:45,2,0.000,ALERT,211.48,300.87,59.965,1455183904,"201051344000890","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,321403.2,321403.2,21357,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183927,131054.00
02/11/2016 04:45,2,0.000,ALERT,211.70,300.57,59.970,1455183904,"201051344000438","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,323548.3,323548.3,21412,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183929,131055.00
02/11/2016 04:45,2,0.000,ALERT,211.93,300.27,59.970,1455183904,"201051344000417","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,317326.2,317326.2,21510,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183931,131056.00
02/11/2016 04:45,2,0.000,ALERT,211.48,299.97,59.954,1455183904,"274151322000083","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,592119.7,592119.7,10531,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183933,131057.00
02/11/2016 04:45,2,0.000,ALERT,212.38,300.57,59.938,1455183904,"274151322000076","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,629283.4,629283.4,10569,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183935,131058.00
02/11/2016 04:45,2,0.000,ALERT,212.61,303.88,59.965,1455183904,"201051344000868","219011344069620",0.00,-10.00,0,301.47,305.08,0.0,0.0,0.000,309504.2,309504.2,16631,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183936,131059.00
02/11/2016 04:45,2,0.000,ALERT,211.70,301.17,59.959,1455183904,"274151322000095","219011344069620",0.00,-11.50,0,299.67,302.98,0.0,0.0,0.000,622280.9,622280.9,10417,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183938,131060.00
02/11/2016 04:45,2,0.000,ALERT,212.38,302.68,59.975,1455183904,"201051344000988","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,307887.6,307887.6,16903,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183940,131061.00
02/11/2016 04:45,2,0.000,ALERT,211.48,299.97,59.975,1455183904,"201051344001025","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,321004.3,321004.3,21417,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183942,131062.00
02/11/2016 04:45,2,0.000,ALERT,212.38,302.98,59.965,1455183904,"201051344000458","219011344069620",0.00,-8.00,0,301.17,305.08,0.0,0.0,0.000,318206.5,318206.5,16844,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183944,131063.00
02/11/2016 04:45,2,0.000,ALERT,213.06,302.68,59.970,1455183904,"201051344000853","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,316387.1,316387.1,16563,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183946,131064.00
02/11/2016 04:45,2,0.000,ALERT,211.93,300.57,59.970,1455183904,"201051344000685","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,323407.2,323407.2,21292,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183947,131065.00
02/11/2016 04:45,2,0.000,ALERT,211.93,299.97,60.007,1455183904,"201051344000917","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,321009.0,321009.0,21262,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183949,131066.00
02/11/2016 04:45,2,0.000,ALERT,211.93,300.87,59.965,1455183904,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,325120.2,325120.2,21209,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183951,131067.00
02/11/2016 04:45,2,0.000,ALERT,211.70,299.67,59.970,1455183904,"201051344000651","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,317362.6,317362.6,21454,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183953,131068.00
02/11/2016 04:45,2,0.000,ALERT,211.25,299.97,59.949,1455183904,"274151322000088","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,574524.7,574524.7,10289,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183955,131069.00
02/11/2016 04:45,2,0.000,ALERT,212.38,299.37,59.959,1455183904,"274151322000068","219011344069620",0.00,-9.00,0,297.87,301.17,0.0,0.0,0.000,480828.4,480828.4,11005,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183956,131070.00
02/11/2016 04:45,2,0.000,ALERT,211.25,300.27,59.965,1455183904,"201051344001135","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,314083.2,314083.2,21429,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183958,131071.00
02/11/2016 04:45,2,0.000,ALERT,212.16,303.28,59.970,1455183904,"201051344000594","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,320147.6,320147.6,16857,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183960,131072.00
02/11/2016 04:45,2,0.000,ALERT,211.70,299.97,59.970,1455183904,"201051344001203","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,320369.6,320369.6,21413,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183962,131073.00
02/11/2016 04:45,2,0.000,ALERT,211.48,299.97,59.986,1455183904,"274151322000054","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,586977.7,586977.7,10311,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183964,131074.00
02/11/2016 04:45,2,0.000,ALERT,212.83,302.37,59.965,1455183904,"201051344000867","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,308973.0,308973.0,16861,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183965,131075.00
02/11/2016 04:45,2,0.000,ALERT,211.70,300.57,59.970,1455183904,"201051344001093","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,319379.2,319379.2,21320,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183967,131076.00
02/11/2016 04:45,2,0.000,ALERT,212.38,302.98,59.975,1455183904,"201051344000900","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,324254.6,324254.6,16426,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183969,131077.00
02/11/2016 04:45,2,0.000,ALERT,212.83,302.07,60.007,1455183904,"201051344000648","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,317283.6,317283.6,16604,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183971,131078.00
02/11/2016 04:45,2,0.000,ALERT,212.61,303.28,60.007,1455183904,"201051344000569","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,325173.5,325173.5,16429,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183973,131079.00
02/11/2016 04:45,2,0.000,ALERT,212.16,302.68,59.928,1455183904,"201051344000983","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,318097.1,318097.1,16748,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183974,131080.00
02/11/2016 04:45,2,0.000,ALERT,212.61,302.68,59.938,1455183904,"201051344001158","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,313717.5,313717.5,16886,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183976,131081.00
02/11/2016 04:45,2,0.000,ALERT,213.06,303.28,59.949,1455183904,"201051344000576","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,318753.9,318753.9,16468,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455183978,131082.00
02/11/2016 04:45,2,0.000,ALERT,211.48,299.07,59.991,1455183904,"274151322000087","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,562138.5,562138.5,10347,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455183980,131083.00
02/11/2016 05:00,2,0.000,ALERT,212.16,301.47,59.986,1455184804,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,318103.5,318103.5,16566,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184806,131084.00
02/11/2016 05:00,2,0.000,ALERT,210.80,299.07,59.970,1455184804,"274151322000085","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,589806.9,589806.9,10337,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184807,131085.00
02/11/2016 05:00,2,0.000,ALERT,212.16,301.17,59.975,1455184804,"201051344000633","219011344069620",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,309742.0,309742.0,16894,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184809,131086.00
02/11/2016 05:00,2,0.000,ALERT,211.70,301.47,59.954,1455184804,"201051344000469","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,310537.4,310537.4,16906,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184811,131087.00
02/11/2016 05:00,2,0.000,ALERT,210.57,299.37,59.991,1455184804,"201051344000646","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,315960.6,315960.6,21438,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184813,131088.00
02/11/2016 05:00,2,0.000,ALERT,210.57,300.27,59.981,1455184804,"274151322000052","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,597852.0,597852.0,10531,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184814,131089.00
02/11/2016 05:00,2,0.000,ALERT,210.80,299.67,59.981,1455184804,"201051344000585","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,320821.2,320821.2,21433,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455184816,131090.00
02/11/2016 05:00,2,0.000,ALERT,210.57,299.67,59.986,1455184804,"201051344001230","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,319937.4,319937.4,21289,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455184818,131091.00
02/11/2016 05:00,2,0.000,ALERT,211.25,300.27,59.991,1455184804,"201051344000582","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,313472.7,313472.7,21414,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184820,131092.00
02/11/2016 05:00,2,0.000,ALERT,210.35,299.37,59.986,1455184804,"201051344000955","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,323943.4,323943.4,21394,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184822,131093.00
02/11/2016 05:00,2,0.000,ALERT,210.57,298.47,59.986,1455184804,"274151322000094","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,480680.8,480680.8,10854,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184823,131094.00
02/11/2016 05:00,2,0.000,ALERT,211.48,302.07,59.986,1455184804,"201051344000579","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,324569.3,324569.3,16832,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455184825,131095.00
02/11/2016 05:00,2,0.000,ALERT,210.57,299.67,59.981,1455184804,"201051344000890","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,321403.2,321403.2,21359,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184827,131096.00
02/11/2016 05:00,2,0.000,ALERT,210.57,299.07,59.981,1455184804,"201051344000438","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,323548.3,323548.3,21414,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184829,131097.00
02/11/2016 05:00,2,0.000,ALERT,211.03,298.77,59.991,1455184804,"201051344000417","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,317326.2,317326.2,21512,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184831,131098.00
02/11/2016 05:00,2,0.000,ALERT,211.03,299.67,59.986,1455184804,"274151322000083","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,592119.7,592119.7,10533,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184833,131099.00
02/11/2016 05:00,2,0.000,ALERT,211.25,299.07,59.986,1455184804,"274151322000076","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,629283.4,629283.4,10571,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184835,131100.00
02/11/2016 05:00,2,0.000,ALERT,211.48,302.07,59.991,1455184804,"201051344000868","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,309504.2,309504.2,16633,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184836,131101.00
02/11/2016 05:00,2,0.000,ALERT,210.80,300.27,59.981,1455184804,"274151322000095","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,622280.9,622280.9,10419,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184838,131102.00
02/11/2016 05:00,2,0.000,ALERT,211.25,301.17,60.034,1455184804,"201051344000988","219011344069620",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,307887.6,307887.6,16905,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184840,131103.00
02/11/2016 05:00,2,0.000,ALERT,210.57,298.47,59.996,1455184804,"201051344001025","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,321004.3,321004.3,21419,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184842,131104.00
02/11/2016 05:00,2,0.000,ALERT,211.48,301.47,59.996,1455184804,"201051344000458","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,318206.5,318206.5,16846,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455184844,131105.00
02/11/2016 05:00,2,0.000,ALERT,212.16,301.47,59.996,1455184804,"201051344000853","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,316387.1,316387.1,16565,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184845,131106.00
02/11/2016 05:00,2,0.000,ALERT,211.03,299.37,60.012,1455184804,"201051344000685","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,323407.2,323407.2,21294,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455184847,131107.00
02/11/2016 05:00,2,0.000,ALERT,211.03,299.07,60.034,1455184804,"201051344000917","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,321009.0,321009.0,21264,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184849,131108.00
02/11/2016 05:00,2,0.000,ALERT,211.03,299.67,59.996,1455184804,"201051344001145","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,325120.2,325120.2,21211,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184851,131109.00
02/11/2016 05:00,2,0.000,ALERT,210.80,298.47,60.002,1455184804,"201051344000651","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,317362.6,317362.6,21456,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184853,131110.00
02/11/2016 05:00,2,0.000,ALERT,210.35,299.37,59.996,1455184804,"274151322000088","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,574524.7,574524.7,10291,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184855,131111.00
02/11/2016 05:00,2,0.000,ALERT,211.25,298.47,59.986,1455184804,"274151322000068","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,480828.4,480828.4,11007,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184857,131112.00
02/11/2016 05:00,2,0.000,ALERT,210.35,299.37,60.028,1455184804,"201051344001135","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,314083.2,314083.2,21431,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184858,131113.00
