ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 05:00,2,0.000,ALERT,211.03,301.77,59.996,1455184804,"201051344000594","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,320147.6,320147.6,16859,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184860,131114.00
02/11/2016 05:00,2,0.000,ALERT,210.80,298.77,59.996,1455184804,"201051344001203","219011344069620",0.00,-11.00,0,297.87,303.88,0.0,0.0,0.000,320369.6,320369.6,21415,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455184862,131115.00
02/11/2016 05:00,2,0.000,ALERT,210.80,300.27,59.991,1455184804,"274151322000054","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,586977.7,586977.7,10313,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455184864,131116.00
02/11/2016 05:00,2,0.000,ALERT,211.70,300.87,59.981,1455184804,"201051344000867","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,308973.0,308973.0,16863,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184866,131117.00
02/11/2016 05:00,2,0.000,ALERT,210.57,299.37,60.012,1455184804,"201051344001093","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,319379.2,319379.2,21322,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184868,131118.00
02/11/2016 05:00,2,0.000,ALERT,211.48,301.47,59.996,1455184804,"201051344000900","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,324254.6,324254.6,16428,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184869,131119.00
02/11/2016 05:00,2,0.000,ALERT,211.70,300.57,59.996,1455184804,"201051344000648","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,317283.6,317283.6,16606,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184871,131120.00
02/11/2016 05:00,2,0.000,ALERT,211.48,301.77,59.996,1455184804,"201051344000569","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,325173.5,325173.5,16431,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455184873,131121.00
02/11/2016 05:00,2,0.000,ALERT,211.48,301.47,60.012,1455184804,"201051344000983","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,318097.1,318097.1,16750,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455184875,131122.00
02/11/2016 05:00,2,0.000,ALERT,211.70,301.47,60.044,1455184804,"201051344001158","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,313717.5,313717.5,16888,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455184877,131123.00
02/11/2016 05:00,2,0.000,ALERT,211.93,302.07,59.996,1455184804,"201051344000576","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,318753.9,318753.9,16470,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184878,131124.00
02/11/2016 05:00,2,0.000,ALERT,210.57,298.17,59.996,1455184804,"274151322000087","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,562138.5,562138.5,10349,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455184880,131125.00
02/11/2016 05:15,2,0.000,ALERT,211.93,301.47,59.996,1455185703,"201051344000645","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,318103.5,318103.5,16568,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185705,131126.00
02/11/2016 05:15,2,0.000,ALERT,210.80,299.37,60.002,1455185703,"274151322000085","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,589806.9,589806.9,10339,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185707,131127.00
02/11/2016 05:15,2,0.000,ALERT,211.93,301.17,59.996,1455185703,"201051344000633","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,309742.0,309742.0,16896,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455185709,131128.00
02/11/2016 05:15,2,0.000,ALERT,211.48,301.47,59.959,1455185703,"201051344000469","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,310537.4,310537.4,16908,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185711,131129.00
02/11/2016 05:15,2,0.000,ALERT,210.57,299.37,59.991,1455185703,"201051344000646","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,315960.6,315960.6,21440,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185712,131130.00
02/11/2016 05:15,2,0.000,ALERT,210.57,299.37,59.991,1455185703,"274151322000052","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,597852.0,597852.0,10533,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185714,131131.00
02/11/2016 05:15,2,0.000,ALERT,211.03,299.37,59.970,1455185703,"201051344000585","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,320821.2,320821.2,21435,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185716,131132.00
02/11/2016 05:15,2,0.000,ALERT,210.80,299.67,59.996,1455185703,"201051344001230","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,319937.4,319937.4,21291,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185718,131133.00
02/11/2016 05:15,2,0.000,ALERT,211.25,300.27,60.002,1455185703,"201051344000582","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,313472.7,313472.7,21416,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185720,131134.00
02/11/2016 05:15,2,0.000,ALERT,210.35,299.07,59.991,1455185703,"201051344000955","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,323943.4,323943.4,21396,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185721,131135.00
02/11/2016 05:15,2,0.000,ALERT,210.80,299.07,59.996,1455185703,"274151322000094","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,480680.8,480680.8,10856,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185723,131136.00
02/11/2016 05:15,2,0.000,ALERT,211.48,301.77,60.007,1455185703,"201051344000579","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,324569.3,324569.3,16834,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455185725,131137.00
02/11/2016 05:15,2,0.000,ALERT,210.80,299.67,60.028,1455185703,"201051344000890","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,321403.2,321403.2,21361,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185727,131138.00
02/11/2016 05:15,2,0.000,ALERT,211.03,299.07,59.991,1455185703,"201051344000438","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,323548.3,323548.3,21416,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185728,131139.00
02/11/2016 05:15,2,0.000,ALERT,211.03,298.77,60.002,1455185703,"201051344000417","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,317326.2,317326.2,21514,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185730,131140.00
02/11/2016 05:15,2,0.000,ALERT,210.80,299.97,59.991,1455185703,"274151322000083","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,592119.7,592119.7,10535,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185732,131141.00
02/11/2016 05:15,2,0.000,ALERT,211.48,299.67,59.991,1455185703,"274151322000076","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,629283.4,629283.4,10573,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185734,131142.00
02/11/2016 05:15,2,0.000,ALERT,211.48,302.07,60.002,1455185703,"201051344000868","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,309504.2,309504.2,16635,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185736,131143.00
02/11/2016 05:15,2,0.000,ALERT,210.80,300.57,60.012,1455185703,"274151322000095","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,622280.9,622280.9,10421,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185737,131144.00
02/11/2016 05:15,2,0.000,ALERT,211.03,301.17,59.991,1455185703,"201051344000988","219011344069620",0.00,-9.00,0,296.36,302.68,0.0,0.0,0.000,307887.6,307887.6,16907,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185739,131145.00
02/11/2016 05:15,2,0.000,ALERT,210.57,298.47,59.991,1455185703,"201051344001025","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,321004.3,321004.3,21421,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185741,131146.00
02/11/2016 05:15,2,0.000,ALERT,211.25,301.47,59.954,1455185703,"201051344000458","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,318206.5,318206.5,16848,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185743,131147.00
02/11/2016 05:15,2,0.000,ALERT,211.93,301.17,60.002,1455185703,"201051344000853","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,316387.1,316387.1,16567,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185745,131148.00
02/11/2016 05:15,2,0.000,ALERT,211.48,299.67,60.044,1455185703,"201051344000685","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,323407.2,323407.2,21296,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455185746,131149.00
02/11/2016 05:15,2,0.000,ALERT,211.03,299.07,59.954,1455185703,"201051344000917","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,321009.0,321009.0,21266,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185748,131150.00
02/11/2016 05:15,2,0.000,ALERT,211.03,299.37,59.991,1455185703,"201051344001145","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,325120.2,325120.2,21213,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185750,131151.00
02/11/2016 05:15,2,0.000,ALERT,211.03,298.77,59.996,1455185703,"201051344000651","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,317362.6,317362.6,21458,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185752,131152.00
02/11/2016 05:15,2,0.000,ALERT,210.35,298.77,59.981,1455185703,"274151322000088","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,574524.7,574524.7,10293,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185754,131153.00
02/11/2016 05:15,2,0.000,ALERT,211.70,299.07,59.975,1455185703,"274151322000068","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,480828.4,480828.4,11009,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185756,131154.00
02/11/2016 05:15,2,0.000,ALERT,210.57,299.37,60.039,1455185703,"201051344001135","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,314083.2,314083.2,21433,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185758,131155.00
02/11/2016 05:15,2,0.000,ALERT,211.03,301.77,59.986,1455185703,"201051344000594","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,320147.6,320147.6,16861,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455185759,131156.00
02/11/2016 05:15,2,0.000,ALERT,210.80,298.77,59.991,1455185703,"201051344001203","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,320369.6,320369.6,21417,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185761,131157.00
02/11/2016 05:15,2,0.000,ALERT,210.57,299.97,59.981,1455185703,"274151322000054","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,586977.7,586977.7,10315,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185763,131158.00
02/11/2016 05:15,2,0.000,ALERT,211.70,300.87,59.991,1455185703,"201051344000867","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,308973.0,308973.0,16865,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455185765,131159.00
02/11/2016 05:15,2,0.000,ALERT,210.80,299.37,59.986,1455185703,"201051344001093","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,319379.2,319379.2,21324,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185767,131160.00
02/11/2016 05:15,2,0.000,ALERT,211.25,301.17,60.012,1455185703,"201051344000900","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,324254.6,324254.6,16430,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455185768,131161.00
02/11/2016 05:15,2,0.000,ALERT,211.48,300.57,60.002,1455185703,"201051344000648","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,317283.6,317283.6,16608,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455185770,131162.00
02/11/2016 05:15,2,0.000,ALERT,211.48,302.07,60.007,1455185703,"201051344000569","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,325173.5,325173.5,16433,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185772,131163.00
02/11/2016 05:15,2,0.000,ALERT,211.25,301.47,59.986,1455185703,"201051344000983","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,318097.1,318097.1,16752,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185774,131164.00
02/11/2016 05:15,2,0.000,ALERT,211.70,301.47,59.986,1455185703,"201051344001158","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,313717.5,313717.5,16890,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185776,131165.00
02/11/2016 05:15,2,0.000,ALERT,211.93,302.07,59.991,1455185703,"201051344000576","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,318753.9,318753.9,16472,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455185778,131166.00
02/11/2016 05:15,2,0.000,ALERT,211.03,299.07,59.986,1455185703,"274151322000087","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,562138.5,562138.5,10351,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455185779,131167.00
02/11/2016 05:30,2,0.000,ALERT,211.70,301.47,59.991,1455186603,"201051344000645","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,318103.5,318103.5,16570,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455186605,131168.00
02/11/2016 05:30,2,0.000,ALERT,210.35,298.47,59.981,1455186603,"274151322000085","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,589806.9,589806.9,10341,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186607,131169.00
02/11/2016 05:30,2,0.000,ALERT,211.70,300.87,59.959,1455186603,"201051344000633","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,309742.0,309742.0,16898,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186609,131170.00
02/11/2016 05:30,2,0.000,ALERT,211.03,301.17,59.981,1455186603,"201051344000469","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,310537.4,310537.4,16910,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186611,131171.00
02/11/2016 05:30,2,0.000,ALERT,210.35,298.47,59.986,1455186603,"201051344000646","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,315960.6,315960.6,21442,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455186612,131172.00
02/11/2016 05:30,2,0.000,ALERT,210.12,299.37,59.986,1455186603,"274151322000052","219011344069620",0.00,-10.00,0,295.16,301.17,0.0,0.0,0.000,597852.0,597852.0,10535,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186614,131173.00
02/11/2016 05:30,2,0.000,ALERT,210.57,298.77,59.991,1455186603,"201051344000585","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,320821.2,320821.2,21437,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186616,131174.00
02/11/2016 05:30,2,0.000,ALERT,210.35,298.77,60.007,1455186603,"201051344001230","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,319937.4,319937.4,21293,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186618,131175.00
02/11/2016 05:30,2,0.000,ALERT,210.80,299.37,59.991,1455186603,"201051344000582","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,313472.7,313472.7,21418,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186620,131176.00
02/11/2016 05:30,2,0.000,ALERT,210.12,298.17,59.991,1455186603,"201051344000955","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,323943.4,323943.4,21398,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186621,131177.00
02/11/2016 05:30,2,0.000,ALERT,210.12,297.87,59.981,1455186603,"274151322000094","219011344069620",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,480680.8,480680.8,10858,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186623,131178.00
02/11/2016 05:30,2,0.000,ALERT,211.03,301.47,59.991,1455186603,"201051344000579","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,324569.3,324569.3,16836,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186625,131179.00
02/11/2016 05:30,2,0.000,ALERT,210.35,298.77,60.023,1455186603,"201051344000890","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,321403.2,321403.2,21363,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186627,131180.00
02/11/2016 05:30,2,0.000,ALERT,210.35,298.17,59.991,1455186603,"201051344000438","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,323548.3,323548.3,21418,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455186629,131181.00
02/11/2016 05:30,2,0.000,ALERT,210.80,297.87,59.996,1455186603,"201051344000417","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,317326.2,317326.2,21516,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455186630,131182.00
02/11/2016 05:30,2,0.000,ALERT,210.57,298.47,59.991,1455186603,"274151322000083","219011344069620",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,592119.7,592119.7,10537,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186632,131183.00
02/11/2016 05:30,2,0.000,ALERT,211.03,298.77,59.996,1455186603,"274151322000076","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,629283.4,629283.4,10575,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186634,131184.00
02/11/2016 05:30,2,0.000,ALERT,211.25,301.17,60.002,1455186603,"201051344000868","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,309504.2,309504.2,16637,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186636,131185.00
02/11/2016 05:30,2,0.000,ALERT,210.35,299.37,59.991,1455186603,"274151322000095","219011344069620",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,622280.9,622280.9,10423,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186638,131186.00
02/11/2016 05:30,2,0.000,ALERT,210.80,300.27,59.986,1455186603,"201051344000988","219011344069620",0.00,-9.00,0,296.66,302.68,0.0,0.0,0.000,307887.6,307887.6,16909,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186640,131187.00
02/11/2016 05:30,2,0.000,ALERT,210.35,297.57,60.002,1455186603,"201051344001025","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,321004.3,321004.3,21423,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186641,131188.00
02/11/2016 05:30,2,0.000,ALERT,210.80,300.57,60.028,1455186603,"201051344000458","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,318206.5,318206.5,16850,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186643,131189.00
02/11/2016 05:30,2,0.000,ALERT,211.48,300.27,60.002,1455186603,"201051344000853","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,316387.1,316387.1,16569,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186645,131190.00
02/11/2016 05:30,2,0.000,ALERT,210.80,298.17,59.996,1455186603,"201051344000685","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,323407.2,323407.2,21298,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186647,131191.00
02/11/2016 05:30,2,0.000,ALERT,210.57,297.87,60.002,1455186603,"201051344000917","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,321009.0,321009.0,21268,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186649,131192.00
02/11/2016 05:30,2,0.000,ALERT,210.57,298.47,60.044,1455186603,"201051344001145","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,325120.2,325120.2,21215,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186650,131193.00
02/11/2016 05:30,2,0.000,ALERT,210.35,297.57,60.039,1455186603,"201051344000651","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,317362.6,317362.6,21460,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186652,131194.00
02/11/2016 05:30,2,0.000,ALERT,209.90,298.17,60.007,1455186603,"274151322000088","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,574524.7,574524.7,10295,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455186654,131195.00
02/11/2016 05:30,2,0.000,ALERT,211.03,297.57,59.996,1455186603,"274151322000068","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,480828.4,480828.4,11011,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186656,131196.00
02/11/2016 05:30,2,0.000,ALERT,210.12,298.17,60.002,1455186603,"201051344001135","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,314083.2,314083.2,21435,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455186658,131197.00
02/11/2016 05:30,2,0.000,ALERT,210.57,301.17,59.996,1455186603,"201051344000594","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,320147.6,320147.6,16863,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186660,131198.00
02/11/2016 05:30,2,0.000,ALERT,210.35,297.87,60.002,1455186603,"201051344001203","219011344069620",0.00,-11.00,0,296.36,302.37,0.0,0.0,0.000,320369.6,320369.6,21419,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455186661,131199.00
02/11/2016 05:30,2,0.000,ALERT,210.12,298.77,59.970,1455186603,"274151322000054","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,586977.7,586977.7,10317,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186663,131200.00
02/11/2016 05:30,2,0.000,ALERT,211.25,299.97,60.012,1455186603,"201051344000867","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,308973.0,308973.0,16867,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186665,131201.00
02/11/2016 05:30,2,0.000,ALERT,210.35,298.17,60.012,1455186603,"201051344001093","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,319379.2,319379.2,21326,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186667,131202.00
02/11/2016 05:30,2,0.000,ALERT,210.80,300.27,60.007,1455186603,"201051344000900","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,324254.6,324254.6,16432,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455186669,131203.00
02/11/2016 05:30,2,0.000,ALERT,211.03,299.37,59.975,1455186603,"201051344000648","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,317283.6,317283.6,16610,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186670,131204.00
02/11/2016 05:30,2,0.000,ALERT,210.80,300.57,60.002,1455186603,"201051344000569","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,325173.5,325173.5,16435,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186672,131205.00
02/11/2016 05:30,2,0.000,ALERT,210.80,300.57,59.991,1455186603,"201051344000983","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,318097.1,318097.1,16754,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186674,131206.00
02/11/2016 05:30,2,0.000,ALERT,211.03,300.27,60.007,1455186603,"201051344001158","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,313717.5,313717.5,16892,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186676,131207.00
02/11/2016 05:30,2,0.000,ALERT,211.48,300.87,60.007,1455186603,"201051344000576","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,318753.9,318753.9,16474,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186678,131208.00
02/11/2016 05:30,2,0.000,ALERT,210.35,296.96,60.034,1455186603,"274151322000087","219011344069620",0.00,-8.50,0,294.56,299.97,0.0,0.0,0.000,562138.5,562138.5,10353,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455186680,131209.00
02/11/2016 05:45,2,0.000,ALERT,211.25,299.97,59.996,1455187503,"201051344000645","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,318103.5,318103.5,16572,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187505,131210.00
02/11/2016 05:45,2,0.000,ALERT,210.35,298.17,59.981,1455187503,"274151322000085","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,589806.9,589806.9,10343,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187507,131211.00
02/11/2016 05:45,2,0.000,ALERT,211.48,299.97,59.991,1455187503,"201051344000633","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,309742.0,309742.0,16900,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187509,131212.00
02/11/2016 05:45,2,0.000,ALERT,210.80,300.27,59.981,1455187503,"201051344000469","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,310537.4,310537.4,16912,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187511,131213.00
02/11/2016 05:45,2,0.000,ALERT,210.57,299.37,59.991,1455187503,"201051344000646","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,315960.6,315960.6,21444,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187513,131214.00
02/11/2016 05:45,2,0.000,ALERT,209.90,299.07,59.981,1455187503,"274151322000052","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,597852.0,597852.0,10537,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187514,131215.00
02/11/2016 05:45,2,0.000,ALERT,211.03,299.67,59.975,1455187503,"201051344000585","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,320821.2,320821.2,21439,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187516,131216.00
02/11/2016 05:45,2,0.000,ALERT,210.80,299.67,60.028,1455187503,"201051344001230","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,319937.4,319937.4,21295,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187518,131217.00
02/11/2016 05:45,2,0.000,ALERT,211.25,300.27,59.986,1455187503,"201051344000582","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,313472.7,313472.7,21420,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455187520,131218.00
02/11/2016 05:45,2,0.000,ALERT,210.35,299.67,59.965,1455187503,"201051344000955","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,323943.4,323943.4,21400,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187521,131219.00
02/11/2016 05:45,2,0.000,ALERT,210.35,297.87,59.991,1455187503,"274151322000094","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,480680.8,480680.8,10860,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187523,131220.00
02/11/2016 05:45,2,0.000,ALERT,210.80,300.87,59.996,1455187503,"201051344000579","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,324569.3,324569.3,16838,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187525,131221.00
02/11/2016 05:45,2,0.000,ALERT,210.57,299.67,60.023,1455187503,"201051344000890","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,321403.2,321403.2,21365,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187527,131222.00
02/11/2016 05:45,2,0.000,ALERT,210.80,299.37,59.986,1455187503,"201051344000438","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,323548.3,323548.3,21420,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455187529,131223.00
02/11/2016 05:45,2,0.000,ALERT,211.03,299.07,59.981,1455187503,"201051344000417","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,317326.2,317326.2,21518,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187530,131224.00
02/11/2016 05:45,2,0.000,ALERT,210.35,299.37,59.986,1455187503,"274151322000083","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,592119.7,592119.7,10539,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187532,131225.00
02/11/2016 05:45,2,0.000,ALERT,211.03,298.47,59.996,1455187503,"274151322000076","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,629283.4,629283.4,10577,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187534,131226.00
02/11/2016 05:45,2,0.000,ALERT,210.80,300.27,60.034,1455187503,"201051344000868","219011344069620",0.00,-9.00,0,299.37,302.68,0.0,0.0,0.000,309504.2,309504.2,16639,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187536,131227.00
02/11/2016 05:45,2,0.000,ALERT,210.35,299.67,60.012,1455187503,"274151322000095","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,622280.9,622280.9,10425,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187538,131228.00
02/11/2016 05:45,2,0.000,ALERT,210.35,299.37,59.996,1455187503,"201051344000988","219011344069620",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,307887.6,307887.6,16911,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187540,131229.00
02/11/2016 05:45,2,0.000,ALERT,210.57,298.77,59.996,1455187503,"201051344001025","219011344069620",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,321004.3,321004.3,21425,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455187542,131230.00
02/11/2016 05:45,2,0.000,ALERT,210.57,299.97,59.996,1455187503,"201051344000458","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,318206.5,318206.5,16852,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455187544,131231.00
02/11/2016 05:45,2,0.000,ALERT,211.25,299.67,59.986,1455187503,"201051344000853","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,316387.1,316387.1,16571,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187546,131232.00
02/11/2016 05:45,2,0.000,ALERT,211.25,299.67,59.991,1455187503,"201051344000685","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,323407.2,323407.2,21300,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187547,131233.00
02/11/2016 05:45,2,0.000,ALERT,211.03,299.07,59.981,1455187503,"201051344000917","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,321009.0,321009.0,21270,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187549,131234.00
02/11/2016 05:45,2,0.000,ALERT,211.03,299.67,59.986,1455187503,"201051344001145","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,325120.2,325120.2,21217,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187551,131235.00
02/11/2016 05:45,2,0.000,ALERT,210.80,298.77,59.975,1455187503,"201051344000651","219011344069620",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,317362.6,317362.6,21462,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187553,131236.00
02/11/2016 05:45,2,0.000,ALERT,209.90,298.47,59.975,1455187503,"274151322000088","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,574524.7,574524.7,10297,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187555,131237.00
02/11/2016 05:45,2,0.000,ALERT,211.25,298.17,60.007,1455187503,"274151322000068","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,480828.4,480828.4,11013,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187556,131238.00
02/11/2016 05:45,2,0.000,ALERT,210.57,299.67,59.965,1455187503,"201051344001135","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,314083.2,314083.2,21437,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455187558,131239.00
02/11/2016 05:45,2,0.000,ALERT,210.35,300.27,59.975,1455187503,"201051344000594","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,320147.6,320147.6,16865,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455187560,131240.00
02/11/2016 05:45,2,0.000,ALERT,210.80,299.07,59.944,1455187503,"201051344001203","219011344069620",0.00,-11.00,0,295.76,302.07,0.0,0.0,0.000,320369.6,320369.6,21421,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187562,131241.00
02/11/2016 05:45,2,0.000,ALERT,210.12,298.47,59.996,1455187503,"274151322000054","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,586977.7,586977.7,10319,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187564,131242.00
02/11/2016 05:45,2,0.000,ALERT,211.03,299.37,59.981,1455187503,"201051344000867","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,308973.0,308973.0,16869,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455187565,131243.00
02/11/2016 05:45,2,0.000,ALERT,210.80,299.37,59.975,1455187503,"201051344001093","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,319379.2,319379.2,21328,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187567,131244.00
02/11/2016 05:45,2,0.000,ALERT,210.57,299.67,59.986,1455187503,"201051344000900","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,324254.6,324254.6,16434,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187569,131245.00
02/11/2016 05:45,2,0.000,ALERT,210.80,299.07,59.970,1455187503,"201051344000648","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,317283.6,317283.6,16612,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455187571,131246.00
02/11/2016 05:45,2,0.000,ALERT,210.80,299.97,59.986,1455187503,"201051344000569","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,325173.5,325173.5,16437,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187573,131247.00
02/11/2016 05:45,2,0.000,ALERT,210.57,299.67,59.970,1455187503,"201051344000983","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,318097.1,318097.1,16756,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455187574,131248.00
02/11/2016 05:45,2,0.000,ALERT,210.80,299.67,59.959,1455187503,"201051344001158","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,313717.5,313717.5,16894,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455187576,131249.00
02/11/2016 05:45,2,0.000,ALERT,211.25,300.27,59.986,1455187503,"201051344000576","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,318753.9,318753.9,16476,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455187578,131250.00
02/11/2016 05:45,2,0.000,ALERT,210.12,297.26,60.012,1455187503,"274151322000087","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,562138.5,562138.5,10355,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455187580,131251.00
02/11/2016 06:00,2,0.000,ALERT,211.03,299.37,60.039,1455188403,"201051344000645","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,318103.5,318103.5,16574,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188405,131252.00
02/11/2016 06:00,2,0.000,ALERT,209.90,297.57,59.991,1455188403,"274151322000085","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,589806.9,589806.9,10345,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188407,131253.00
02/11/2016 06:00,2,0.000,ALERT,211.03,298.77,59.986,1455188403,"201051344000633","219011344069620",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,309742.0,309742.0,16902,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455188408,131254.00
02/11/2016 06:00,2,0.000,ALERT,210.57,299.07,59.986,1455188403,"201051344000469","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,310537.4,310537.4,16914,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188410,131255.00
02/11/2016 06:00,2,0.000,ALERT,210.35,298.77,59.981,1455188403,"201051344000646","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,315960.6,315960.6,21446,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455188412,131256.00
02/11/2016 06:00,2,0.000,ALERT,209.44,297.57,59.981,1455188403,"274151322000052","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,597852.0,597852.0,10539,0,0,0,L,1151911521,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188414,131257.00
02/11/2016 06:00,2,0.000,ALERT,210.57,299.07,60.034,1455188403,"201051344000585","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,320821.2,320821.2,21441,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188416,131258.00
