ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 06:00,2,0.000,ALERT,210.35,298.77,59.970,1455188403,"201051344001230","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,319937.4,319937.4,21297,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188417,131259.00
02/11/2016 06:00,2,0.000,ALERT,210.80,299.37,59.986,1455188403,"201051344000582","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,313472.7,313472.7,21422,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455188419,131260.00
02/11/2016 06:00,2,0.000,ALERT,209.90,298.47,59.965,1455188403,"201051344000955","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,323943.4,323943.4,21402,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455188421,131261.00
02/11/2016 06:00,2,0.000,ALERT,209.44,296.36,60.007,1455188403,"274151322000094","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,480680.8,480680.8,10862,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188423,131262.00
02/11/2016 06:00,2,0.000,ALERT,210.57,299.97,59.970,1455188403,"201051344000579","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,324569.3,324569.3,16840,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188425,131263.00
02/11/2016 06:00,2,0.000,ALERT,210.35,299.07,59.975,1455188403,"201051344000890","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,321403.2,321403.2,21367,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188427,131264.00
02/11/2016 06:00,2,0.000,ALERT,210.35,298.77,59.933,1455188403,"201051344000438","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,323548.3,323548.3,21422,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455188428,131265.00
02/11/2016 06:00,2,0.000,ALERT,210.57,298.17,59.928,1455188403,"201051344000417","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,317326.2,317326.2,21520,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188430,131266.00
02/11/2016 06:00,2,0.000,ALERT,209.90,297.26,59.965,1455188403,"274151322000083","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,592119.7,592119.7,10541,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188432,131267.00
02/11/2016 06:00,2,0.000,ALERT,210.35,296.96,59.975,1455188403,"274151322000076","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,629283.4,629283.4,10579,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188434,131268.00
02/11/2016 06:00,2,0.000,ALERT,210.57,300.27,59.938,1455188403,"201051344000868","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,309504.2,309504.2,16641,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455188436,131269.00
02/11/2016 06:00,2,0.000,ALERT,209.90,298.77,60.002,1455188403,"274151322000095","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,622280.9,622280.9,10427,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188438,131270.00
02/11/2016 06:00,2,0.000,ALERT,210.57,299.37,59.965,1455188403,"201051344000988","219011344069620",0.00,-9.00,0,295.16,301.77,0.0,0.0,0.000,307887.6,307887.6,16913,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188440,131271.00
02/11/2016 06:00,2,0.000,ALERT,210.12,297.87,59.944,1455188403,"201051344001025","219011344069620",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,321004.3,321004.3,21427,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455188441,131272.00
02/11/2016 06:00,2,0.000,ALERT,210.57,299.67,59.965,1455188403,"201051344000458","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,318206.5,318206.5,16854,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188443,131273.00
02/11/2016 06:00,2,0.000,ALERT,211.25,299.37,59.928,1455188403,"201051344000853","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,316387.1,316387.1,16573,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188445,131274.00
02/11/2016 06:00,2,0.000,ALERT,210.80,298.77,59.970,1455188403,"201051344000685","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,323407.2,323407.2,21302,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455188447,131275.00
02/11/2016 06:00,2,0.000,ALERT,210.57,298.17,59.975,1455188403,"201051344000917","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,321009.0,321009.0,21272,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188449,131276.00
02/11/2016 06:00,2,0.000,ALERT,210.57,298.77,59.959,1455188403,"201051344001145","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,325120.2,325120.2,21219,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188450,131277.00
02/11/2016 06:00,2,0.000,ALERT,210.35,297.87,59.959,1455188403,"201051344000651","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,317362.6,317362.6,21464,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188452,131278.00
02/11/2016 06:00,2,0.000,ALERT,209.44,296.66,59.970,1455188403,"274151322000088","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,574524.7,574524.7,10299,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188454,131279.00
02/11/2016 06:00,2,0.000,ALERT,210.35,296.96,59.959,1455188403,"274151322000068","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,480828.4,480828.4,11015,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188456,131280.00
02/11/2016 06:00,2,0.000,ALERT,209.90,298.47,59.970,1455188403,"201051344001135","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,314083.2,314083.2,21439,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455188458,131281.00
02/11/2016 06:00,2,0.000,ALERT,210.12,299.67,60.012,1455188403,"201051344000594","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,320147.6,320147.6,16867,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188460,131282.00
02/11/2016 06:00,2,0.000,ALERT,210.35,297.87,59.965,1455188403,"201051344001203","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,320369.6,320369.6,21423,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188461,131283.00
02/11/2016 06:00,2,0.000,ALERT,209.67,296.96,59.991,1455188403,"274151322000054","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,586977.7,586977.7,10321,0,0,0,L,1151911521,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188463,131284.00
02/11/2016 06:00,2,0.000,ALERT,211.03,299.07,59.970,1455188403,"201051344000867","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,308973.0,308973.0,16871,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188465,131285.00
02/11/2016 06:00,2,0.000,ALERT,210.35,298.47,59.917,1455188403,"201051344001093","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,319379.2,319379.2,21330,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188467,131286.00
02/11/2016 06:00,2,0.000,ALERT,210.35,299.37,59.965,1455188403,"201051344000900","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,324254.6,324254.6,16436,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455188469,131287.00
02/11/2016 06:00,2,0.000,ALERT,210.80,298.47,59.938,1455188403,"201051344000648","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,317283.6,317283.6,16614,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188471,131288.00
02/11/2016 06:00,2,0.000,ALERT,210.80,299.97,59.928,1455188403,"201051344000569","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,325173.5,325173.5,16439,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188472,131289.00
02/11/2016 06:00,2,0.000,ALERT,210.57,299.67,59.991,1455188403,"201051344000983","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,318097.1,318097.1,16758,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188474,131290.00
02/11/2016 06:00,2,0.000,ALERT,210.80,299.37,59.970,1455188403,"201051344001158","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,313717.5,313717.5,16896,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188476,131291.00
02/11/2016 06:00,2,0.000,ALERT,211.03,299.97,59.970,1455188403,"201051344000576","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,318753.9,318753.9,16478,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188478,131292.00
02/11/2016 06:00,2,0.000,ALERT,209.90,296.36,59.965,1455188403,"274151322000087","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,562138.5,562138.5,10357,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455188480,131293.00
02/11/2016 06:15,2,0.000,ALERT,211.70,300.27,59.965,1455189303,"201051344000645","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,318103.5,318103.5,16576,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189305,131294.00
02/11/2016 06:15,2,0.000,ALERT,211.25,299.07,59.965,1455189303,"274151322000085","219011344069620",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,589806.9,589806.9,10347,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455189307,131295.00
02/11/2016 06:15,2,0.000,ALERT,211.93,299.67,59.975,1455189303,"201051344000633","219011344069620",0.00,-11.00,0,295.46,301.77,0.0,0.0,0.000,309742.0,309742.0,16904,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455189308,131296.00
02/11/2016 06:15,2,0.000,ALERT,211.48,300.27,59.991,1455189303,"201051344000469","219011344069620",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,310537.4,310537.4,16916,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189310,131297.00
02/11/2016 06:15,2,0.000,ALERT,211.03,299.37,60.012,1455189303,"201051344000646","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,315960.6,315960.6,21448,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189312,131298.00
02/11/2016 06:15,2,0.000,ALERT,210.80,299.67,60.012,1455189303,"274151322000052","219011344069620",0.00,-11.00,0,295.76,302.68,0.0,0.0,0.000,597852.0,597852.0,10541,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189314,131299.00
02/11/2016 06:15,2,0.000,ALERT,211.25,299.67,59.933,1455189303,"201051344000585","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,320821.2,320821.2,21443,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189316,131300.00
02/11/2016 06:15,2,0.000,ALERT,211.03,299.37,59.959,1455189303,"201051344001230","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,319937.4,319937.4,21299,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189318,131301.00
02/11/2016 06:15,2,0.000,ALERT,211.48,300.27,59.965,1455189303,"201051344000582","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,313472.7,313472.7,21424,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189320,131302.00
02/11/2016 06:15,2,0.000,ALERT,210.35,298.77,59.975,1455189303,"201051344000955","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,323943.4,323943.4,21404,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189322,131303.00
02/11/2016 06:15,2,0.000,ALERT,210.80,298.77,59.959,1455189303,"274151322000094","219011344069620",0.00,-11.50,0,295.16,301.17,0.0,0.0,0.000,480680.8,480680.8,10864,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189323,131304.00
02/11/2016 06:15,2,0.000,ALERT,211.25,300.27,59.965,1455189303,"201051344000579","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,324569.3,324569.3,16842,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455189325,131305.00
02/11/2016 06:15,2,0.000,ALERT,210.57,299.37,59.996,1455189303,"201051344000890","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,321403.2,321403.2,21369,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189327,131306.00
02/11/2016 06:15,2,0.000,ALERT,210.80,299.07,59.970,1455189303,"201051344000438","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,323548.3,323548.3,21424,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189329,131307.00
02/11/2016 06:15,2,0.000,ALERT,211.03,298.47,59.970,1455189303,"201051344000417","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,317326.2,317326.2,21522,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189331,131308.00
02/11/2016 06:15,2,0.000,ALERT,211.25,299.67,59.996,1455189303,"274151322000083","219011344069620",0.00,-10.00,0,296.06,302.68,0.0,0.0,0.000,592119.7,592119.7,10543,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189332,131309.00
02/11/2016 06:15,2,0.000,ALERT,211.70,299.07,59.970,1455189303,"274151322000076","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,629283.4,629283.4,10581,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189334,131310.00
02/11/2016 06:15,2,0.000,ALERT,211.03,300.27,59.959,1455189303,"201051344000868","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,309504.2,309504.2,16643,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189336,131311.00
02/11/2016 06:15,2,0.000,ALERT,211.03,300.27,59.959,1455189303,"274151322000095","219011344069620",0.00,-11.50,0,296.96,303.28,0.0,0.0,0.000,622280.9,622280.9,10429,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189338,131312.00
02/11/2016 06:15,2,0.000,ALERT,211.03,299.37,59.944,1455189303,"201051344000988","219011344069620",0.00,-10.00,0,294.86,301.77,0.0,0.0,0.000,307887.6,307887.6,16915,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455189340,131313.00
02/11/2016 06:15,2,0.000,ALERT,210.80,298.17,59.954,1455189303,"201051344001025","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,321004.3,321004.3,21429,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189342,131314.00
02/11/2016 06:15,2,0.000,ALERT,211.03,299.67,59.933,1455189303,"201051344000458","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,318206.5,318206.5,16856,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189343,131315.00
02/11/2016 06:15,2,0.000,ALERT,211.93,299.67,59.965,1455189303,"201051344000853","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,316387.1,316387.1,16575,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455189345,131316.00
02/11/2016 06:15,2,0.000,ALERT,211.48,299.37,59.959,1455189303,"201051344000685","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,323407.2,323407.2,21304,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189347,131317.00
02/11/2016 06:15,2,0.000,ALERT,211.25,298.77,59.970,1455189303,"201051344000917","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,321009.0,321009.0,21274,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189349,131318.00
02/11/2016 06:15,2,0.000,ALERT,211.48,299.37,59.965,1455189303,"201051344001145","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,325120.2,325120.2,21221,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189351,131319.00
02/11/2016 06:15,2,0.000,ALERT,211.25,298.77,59.991,1455189303,"201051344000651","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,317362.6,317362.6,21466,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189353,131320.00
02/11/2016 06:15,2,0.000,ALERT,210.80,299.67,59.938,1455189303,"274151322000088","219011344069620",0.00,-8.50,0,295.46,301.77,0.0,0.0,0.000,574524.7,574524.7,10301,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189355,131321.00
02/11/2016 06:15,2,0.000,ALERT,211.70,298.47,59.954,1455189303,"274151322000068","219011344069620",0.00,-9.00,0,295.46,301.47,0.0,0.0,0.000,480828.4,480828.4,11017,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189356,131322.00
02/11/2016 06:15,2,0.000,ALERT,210.80,299.37,59.970,1455189303,"201051344001135","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,314083.2,314083.2,21441,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189358,131323.00
02/11/2016 06:15,2,0.000,ALERT,210.80,300.27,59.917,1455189303,"201051344000594","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,320147.6,320147.6,16869,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189360,131324.00
02/11/2016 06:15,2,0.000,ALERT,211.03,298.77,59.965,1455189303,"201051344001203","219011344069620",0.00,-11.00,0,296.36,302.37,0.0,0.0,0.000,320369.6,320369.6,21425,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189362,131325.00
02/11/2016 06:15,2,0.000,ALERT,210.80,299.07,59.959,1455189303,"274151322000054","219011344069620",0.00,-9.00,0,296.06,302.68,0.0,0.0,0.000,586977.7,586977.7,10323,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189363,131326.00
02/11/2016 06:15,2,0.000,ALERT,211.48,299.37,59.970,1455189303,"201051344000867","219011344069620",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,308973.0,308973.0,16873,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189365,131327.00
02/11/2016 06:15,2,0.000,ALERT,211.03,299.37,59.965,1455189303,"201051344001093","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,319379.2,319379.2,21332,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455189367,131328.00
02/11/2016 06:15,2,0.000,ALERT,211.25,299.97,59.959,1455189303,"201051344000900","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,324254.6,324254.6,16438,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189369,131329.00
02/11/2016 06:15,2,0.000,ALERT,211.48,299.07,59.970,1455189303,"201051344000648","219011344069620",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,317283.6,317283.6,16616,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189371,131330.00
02/11/2016 06:15,2,0.000,ALERT,211.48,300.57,59.965,1455189303,"201051344000569","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,325173.5,325173.5,16441,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189372,131331.00
02/11/2016 06:15,2,0.000,ALERT,211.25,300.27,59.965,1455189303,"201051344000983","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,318097.1,318097.1,16760,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455189374,131332.00
02/11/2016 06:15,2,0.000,ALERT,211.48,299.97,59.965,1455189303,"201051344001158","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,313717.5,313717.5,16898,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189376,131333.00
02/11/2016 06:15,2,0.000,ALERT,211.70,300.57,59.965,1455189303,"201051344000576","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,318753.9,318753.9,16480,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189378,131334.00
02/11/2016 06:15,2,0.000,ALERT,211.03,298.17,59.970,1455189303,"274151322000087","219011344069620",0.00,-8.50,0,294.86,301.17,0.0,0.0,0.000,562138.5,562138.5,10359,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455189380,131335.00
02/11/2016 06:30,2,0.000,ALERT,210.80,299.07,59.981,1455190203,"201051344000645","219011344069620",0.00,-9.00,0,293.06,301.77,0.0,0.0,0.000,318103.5,318103.5,16578,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455190205,131336.00
02/11/2016 06:30,2,0.000,ALERT,210.35,297.87,59.970,1455190203,"274151322000085","219011344069620",0.00,-10.00,0,292.16,300.87,0.0,0.0,0.000,589806.9,589806.9,10349,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190207,131337.00
02/11/2016 06:30,2,0.000,ALERT,211.25,298.77,59.970,1455190203,"201051344000633","219011344069620",0.00,-11.00,0,291.55,301.17,0.0,0.0,0.000,309742.0,309742.0,16906,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190209,131338.00
02/11/2016 06:30,2,0.000,ALERT,210.57,299.07,59.970,1455190203,"201051344000469","219011344069620",0.00,-11.50,0,292.16,301.47,0.0,0.0,0.000,310537.4,310537.4,16918,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190211,131339.00
02/11/2016 06:30,2,0.000,ALERT,210.35,298.17,59.975,1455190203,"201051344000646","219011344069620",0.00,-11.00,0,291.85,300.87,0.0,0.0,0.000,315960.6,315960.6,21450,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190213,131340.00
02/11/2016 06:30,2,0.000,ALERT,210.12,298.77,59.970,1455190203,"274151322000052","219011344069620",0.00,-11.00,0,291.85,301.47,0.0,0.0,0.000,597852.0,597852.0,10543,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190214,131341.00
02/11/2016 06:30,2,0.000,ALERT,210.57,298.47,59.996,1455190203,"201051344000585","219011344069620",0.00,-9.00,0,291.85,300.87,0.0,0.0,0.000,320821.2,320821.2,21445,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190216,131342.00
02/11/2016 06:30,2,0.000,ALERT,210.57,298.77,59.970,1455190203,"201051344001230","219011344069620",0.00,-10.00,0,292.76,301.17,0.0,0.0,0.000,319937.4,319937.4,21301,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455190218,131343.00
02/11/2016 06:30,2,0.000,ALERT,211.03,299.07,59.965,1455190203,"201051344000582","219011344069620",0.00,-11.50,0,293.06,301.47,0.0,0.0,0.000,313472.7,313472.7,21426,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190220,131344.00
02/11/2016 06:30,2,0.000,ALERT,209.90,297.87,59.959,1455190203,"201051344000955","219011344069620",0.00,-10.00,0,292.16,300.57,0.0,0.0,0.000,323943.4,323943.4,21406,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455190222,131345.00
02/11/2016 06:30,2,0.000,ALERT,210.12,296.66,59.970,1455190203,"274151322000094","219011344069620",0.00,-11.50,0,291.55,300.27,0.0,0.0,0.000,480680.8,480680.8,10866,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455190223,131346.00
02/11/2016 06:30,2,0.000,ALERT,210.57,299.37,59.970,1455190203,"201051344000579","219011344069620",0.00,-10.00,0,293.66,302.37,0.0,0.0,0.000,324569.3,324569.3,16844,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190225,131347.00
02/11/2016 06:30,2,0.000,ALERT,210.35,299.07,59.938,1455190203,"201051344000890","219011344069620",0.00,-9.00,0,292.76,301.77,0.0,0.0,0.000,321403.2,321403.2,21371,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455190227,131348.00
02/11/2016 06:30,2,0.000,ALERT,210.80,298.47,59.965,1455190203,"201051344000438","219011344069620",0.00,-11.00,0,292.46,300.87,0.0,0.0,0.000,323548.3,323548.3,21426,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190229,131349.00
02/11/2016 06:30,2,0.000,ALERT,210.80,298.17,60.002,1455190203,"201051344000417","219011344069620",0.00,-10.00,0,291.85,300.27,0.0,0.0,0.000,317326.2,317326.2,21524,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190231,131350.00
02/11/2016 06:30,2,0.000,ALERT,210.57,297.87,59.949,1455190203,"274151322000083","219011344069620",0.00,-10.00,0,292.76,301.47,0.0,0.0,0.000,592119.7,592119.7,10545,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190232,131351.00
02/11/2016 06:30,2,0.000,ALERT,211.03,297.87,59.954,1455190203,"274151322000076","219011344069620",0.00,-10.00,0,292.16,301.17,0.0,0.0,0.000,629283.4,629283.4,10583,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190234,131352.00
02/11/2016 06:30,2,0.000,ALERT,211.25,300.87,59.959,1455190203,"201051344000868","219011344069620",0.00,-10.00,0,293.96,302.37,0.0,0.0,0.000,309504.2,309504.2,16645,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190236,131353.00
02/11/2016 06:30,2,0.000,ALERT,210.35,299.07,59.922,1455190203,"274151322000095","219011344069620",0.00,-11.50,0,293.06,301.77,0.0,0.0,0.000,622280.9,622280.9,10431,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190238,131354.00
02/11/2016 06:30,2,0.000,ALERT,211.03,299.97,59.970,1455190203,"201051344000988","219011344069620",0.00,-10.00,0,290.35,301.17,0.0,0.0,0.000,307887.6,307887.6,16917,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190240,131355.00
02/11/2016 06:30,2,0.000,ALERT,210.35,297.57,60.007,1455190203,"201051344001025","219011344069620",0.00,-11.50,0,291.55,301.47,0.0,0.0,0.000,321004.3,321004.3,21431,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190242,131356.00
02/11/2016 06:30,2,0.000,ALERT,211.03,300.27,60.002,1455190203,"201051344000458","219011344069620",0.00,-8.00,0,293.36,302.37,0.0,0.0,0.000,318206.5,318206.5,16858,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190243,131357.00
02/11/2016 06:30,2,0.000,ALERT,211.70,299.97,59.928,1455190203,"201051344000853","219011344069620",0.00,-11.00,0,293.06,301.77,0.0,0.0,0.000,316387.1,316387.1,16577,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455190245,131358.00
02/11/2016 06:30,2,0.000,ALERT,211.03,298.47,59.959,1455190203,"201051344000685","219011344069620",0.00,-10.00,0,292.16,300.57,0.0,0.0,0.000,323407.2,323407.2,21306,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190247,131359.00
02/11/2016 06:30,2,0.000,ALERT,211.03,298.17,60.002,1455190203,"201051344000917","219011344069620",0.00,-8.50,0,291.25,300.27,0.0,0.0,0.000,321009.0,321009.0,21276,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190249,131360.00
02/11/2016 06:30,2,0.000,ALERT,211.03,298.77,59.959,1455190203,"201051344001145","219011344069620",0.00,-10.00,0,292.76,301.47,0.0,0.0,0.000,325120.2,325120.2,21223,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190251,131361.00
02/11/2016 06:30,2,0.000,ALERT,210.57,297.87,59.965,1455190203,"201051344000651","219011344069620",0.00,-12.00,0,291.55,300.27,0.0,0.0,0.000,317362.6,317362.6,21468,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190253,131362.00
02/11/2016 06:30,2,0.000,ALERT,209.90,296.96,59.954,1455190203,"274151322000088","219011344069620",0.00,-9.00,0,291.55,300.57,0.0,0.0,0.000,574524.7,574524.7,10303,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190254,131363.00
02/11/2016 06:30,2,0.000,ALERT,211.03,296.96,59.954,1455190203,"274151322000068","219011344069620",0.00,-8.50,0,291.55,299.97,0.0,0.0,0.000,480828.4,480828.4,11019,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190256,131364.00
02/11/2016 06:30,2,0.000,ALERT,210.35,298.47,59.938,1455190203,"201051344001135","219011344069620",0.00,-10.00,0,292.46,301.47,0.0,0.0,0.000,314083.2,314083.2,21443,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190258,131365.00
02/11/2016 06:30,2,0.000,ALERT,210.80,300.87,59.965,1455190203,"201051344000594","219011344069620",0.00,-11.00,0,292.76,301.77,0.0,0.0,0.000,320147.6,320147.6,16871,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455190260,131366.00
02/11/2016 06:30,2,0.000,ALERT,210.57,297.87,59.981,1455190203,"201051344001203","219011344069620",0.00,-11.00,0,291.85,302.37,0.0,0.0,0.000,320369.6,320369.6,21427,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190262,131367.00
02/11/2016 06:30,2,0.000,ALERT,210.12,298.17,59.954,1455190203,"274151322000054","219011344069620",0.00,-9.00,0,291.85,301.17,0.0,0.0,0.000,586977.7,586977.7,10325,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190264,131368.00
02/11/2016 06:30,2,0.000,ALERT,211.48,299.67,59.922,1455190203,"201051344000867","219011344069620",0.00,-10.00,0,292.46,302.07,0.0,0.0,0.000,308973.0,308973.0,16875,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190265,131369.00
02/11/2016 06:30,2,0.000,ALERT,210.35,298.17,59.991,1455190203,"201051344001093","219011344069620",0.00,-8.50,0,292.16,300.87,0.0,0.0,0.000,319379.2,319379.2,21334,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455190267,131370.00
02/11/2016 06:30,2,0.000,ALERT,211.03,300.27,59.970,1455190203,"201051344000900","219011344069620",0.00,-11.00,0,292.46,301.47,0.0,0.0,0.000,324254.6,324254.6,16440,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190269,131371.00
02/11/2016 06:30,2,0.000,ALERT,211.25,299.37,59.959,1455190203,"201051344000648","219011344069620",0.00,-11.50,0,292.16,301.47,0.0,0.0,0.000,317283.6,317283.6,16618,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455190271,131372.00
02/11/2016 06:30,2,0.000,ALERT,211.25,300.87,59.965,1455190203,"201051344000569","219011344069620",0.00,-10.00,0,293.66,302.68,0.0,0.0,0.000,325173.5,325173.5,16443,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190273,131373.00
02/11/2016 06:30,2,0.000,ALERT,211.25,300.27,59.996,1455190203,"201051344000983","219011344069620",0.00,-10.00,0,293.36,302.07,0.0,0.0,0.000,318097.1,318097.1,16762,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190274,131374.00
02/11/2016 06:30,2,0.000,ALERT,211.25,300.27,59.996,1455190203,"201051344001158","219011344069620",0.00,-11.00,0,292.76,301.77,0.0,0.0,0.000,313717.5,313717.5,16900,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190276,131375.00
02/11/2016 06:30,2,0.000,ALERT,211.70,300.87,59.959,1455190203,"201051344000576","219011344069620",0.00,-11.50,0,293.36,302.07,0.0,0.0,0.000,318753.9,318753.9,16482,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190278,131376.00
02/11/2016 06:30,2,0.000,ALERT,210.57,296.66,59.959,1455190203,"274151322000087","219011344069620",0.00,-8.50,0,290.95,299.97,0.0,0.0,0.000,562138.5,562138.5,10361,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455190280,131377.00
02/11/2016 06:45,2,0.000,ALERT,212.83,301.77,59.954,1455191103,"201051344000645","219011344069620",0.00,-9.00,0,296.96,304.18,0.0,0.0,0.000,318103.5,318103.5,16580,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191105,131378.00
02/11/2016 06:45,2,0.000,ALERT,211.48,298.47,59.938,1455191103,"274151322000085","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,589806.9,589806.9,10351,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191107,131379.00
02/11/2016 06:45,2,0.000,ALERT,213.06,301.47,59.959,1455191103,"201051344000633","219011344069620",0.00,-11.00,0,295.16,303.88,0.0,0.0,0.000,309742.0,309742.0,16908,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191109,131380.00
02/11/2016 06:45,2,0.000,ALERT,212.38,301.77,59.954,1455191103,"201051344000469","219011344069620",0.00,-11.50,0,296.06,303.88,0.0,0.0,0.000,310537.4,310537.4,16920,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191111,131381.00
02/11/2016 06:45,2,0.000,ALERT,211.25,299.37,59.954,1455191103,"201051344000646","219011344069620",0.00,-11.00,0,295.76,301.77,0.0,0.0,0.000,315960.6,315960.6,21452,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191112,131382.00
02/11/2016 06:45,2,0.000,ALERT,211.03,298.47,59.938,1455191103,"274151322000052","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,597852.0,597852.0,10545,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191114,131383.00
02/11/2016 06:45,2,0.000,ALERT,211.48,299.37,59.938,1455191103,"201051344000585","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,320821.2,320821.2,21447,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191116,131384.00
02/11/2016 06:45,2,0.000,ALERT,211.25,299.37,59.917,1455191103,"201051344001230","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,319937.4,319937.4,21303,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455191118,131385.00
02/11/2016 06:45,2,0.000,ALERT,211.70,299.97,59.965,1455191103,"201051344000582","219011344069620",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,313472.7,313472.7,21428,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191119,131386.00
02/11/2016 06:45,2,0.000,ALERT,210.80,299.07,59.917,1455191103,"201051344000955","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,323943.4,323943.4,21408,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191121,131387.00
02/11/2016 06:45,2,0.000,ALERT,211.25,298.17,59.949,1455191103,"274151322000094","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,480680.8,480680.8,10868,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191123,131388.00
02/11/2016 06:45,2,0.000,ALERT,212.38,302.07,59.959,1455191103,"201051344000579","219011344069620",0.00,-10.00,0,297.57,304.78,0.0,0.0,0.000,324569.3,324569.3,16846,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191125,131389.00
02/11/2016 06:45,2,0.000,ALERT,211.25,299.67,59.949,1455191103,"201051344000890","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,321403.2,321403.2,21373,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191127,131390.00
02/11/2016 06:45,2,0.000,ALERT,211.48,299.07,59.954,1455191103,"201051344000438","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,323548.3,323548.3,21428,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455191128,131391.00
02/11/2016 06:45,2,0.000,ALERT,211.48,298.77,59.959,1455191103,"201051344000417","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,317326.2,317326.2,21526,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191130,131392.00
02/11/2016 06:45,2,0.000,ALERT,211.48,299.67,59.954,1455191103,"274151322000083","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,592119.7,592119.7,10547,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191132,131393.00
02/11/2016 06:45,2,0.000,ALERT,212.16,298.47,59.959,1455191103,"274151322000076","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,629283.4,629283.4,10585,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455191134,131394.00
02/11/2016 06:45,2,0.000,ALERT,212.38,302.68,59.959,1455191103,"201051344000868","219011344069620",0.00,-11.00,0,298.77,304.78,0.0,0.0,0.000,309504.2,309504.2,16647,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191136,131395.00
02/11/2016 06:45,2,0.000,ALERT,211.25,299.97,59.965,1455191103,"274151322000095","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,622280.9,622280.9,10433,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191138,131396.00
02/11/2016 06:45,2,0.000,ALERT,212.16,301.77,59.970,1455191103,"201051344000988","219011344069620",0.00,-10.00,0,295.76,303.88,0.0,0.0,0.000,307887.6,307887.6,16919,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191139,131397.00
02/11/2016 06:45,2,0.000,ALERT,211.25,298.47,59.965,1455191103,"201051344001025","219011344069620",0.00,-11.50,0,296.06,302.37,0.0,0.0,0.000,321004.3,321004.3,21433,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191141,131398.00
02/11/2016 06:45,2,0.000,ALERT,212.38,302.07,59.933,1455191103,"201051344000458","219011344069620",0.00,-8.00,0,298.17,304.78,0.0,0.0,0.000,318206.5,318206.5,16860,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191143,131399.00
02/11/2016 06:45,2,0.000,ALERT,212.83,301.47,59.975,1455191103,"201051344000853","219011344069620",0.00,-11.00,0,298.17,304.18,0.0,0.0,0.000,316387.1,316387.1,16579,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455191145,131400.00
02/11/2016 06:45,2,0.000,ALERT,211.70,299.07,59.959,1455191103,"201051344000685","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,323407.2,323407.2,21308,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191147,131401.00
02/11/2016 06:45,2,0.000,ALERT,211.48,298.77,59.970,1455191103,"201051344000917","219011344069620",0.00,-8.50,0,295.16,301.17,0.0,0.0,0.000,321009.0,321009.0,21278,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191148,131402.00
02/11/2016 06:45,2,0.000,ALERT,211.70,299.67,59.965,1455191103,"201051344001145","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,325120.2,325120.2,21225,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455191150,131403.00
