ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 06:45,2,0.000,ALERT,211.48,298.77,59.959,1455191103,"201051344000651","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,317362.6,317362.6,21470,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455191152,131404.00
02/11/2016 06:45,2,0.000,ALERT,210.80,298.47,59.959,1455191103,"274151322000088","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,574524.7,574524.7,10305,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191154,131405.00
02/11/2016 06:45,2,0.000,ALERT,212.16,298.17,60.007,1455191103,"274151322000068","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,480828.4,480828.4,11021,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191156,131406.00
02/11/2016 06:45,2,0.000,ALERT,211.25,299.67,59.965,1455191103,"201051344001135","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,314083.2,314083.2,21445,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191157,131407.00
02/11/2016 06:45,2,0.000,ALERT,211.93,302.68,59.965,1455191103,"201051344000594","219011344069620",0.00,-11.00,0,298.17,304.18,0.0,0.0,0.000,320147.6,320147.6,16873,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191160,131408.00
02/11/2016 06:45,2,0.000,ALERT,211.25,298.77,59.965,1455191103,"201051344001203","219011344069620",0.00,-11.00,0,296.06,303.28,0.0,0.0,0.000,320369.6,320369.6,21429,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191162,131409.00
02/11/2016 06:45,2,0.000,ALERT,211.03,298.77,59.959,1455191103,"274151322000054","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,586977.7,586977.7,10327,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191163,131410.00
02/11/2016 06:45,2,0.000,ALERT,212.83,301.77,59.965,1455191103,"201051344000867","219011344069620",0.00,-9.00,0,297.26,304.48,0.0,0.0,0.000,308973.0,308973.0,16877,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191165,131411.00
02/11/2016 06:45,2,0.000,ALERT,211.25,299.07,59.965,1455191103,"201051344001093","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,319379.2,319379.2,21336,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191167,131412.00
02/11/2016 06:45,2,0.000,ALERT,212.16,301.77,59.991,1455191103,"201051344000900","219011344069620",0.00,-11.00,0,297.57,303.88,0.0,0.0,0.000,324254.6,324254.6,16442,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455191169,131413.00
02/11/2016 06:45,2,0.000,ALERT,212.61,301.17,59.965,1455191103,"201051344000648","219011344069620",0.00,-11.50,0,297.57,303.88,0.0,0.0,0.000,317283.6,317283.6,16620,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455191170,131414.00
02/11/2016 06:45,2,0.000,ALERT,212.61,302.68,59.954,1455191103,"201051344000569","219011344069620",0.00,-10.00,0,299.07,305.08,0.0,0.0,0.000,325173.5,325173.5,16445,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455191172,131415.00
02/11/2016 06:45,2,0.000,ALERT,212.38,302.37,59.970,1455191103,"201051344000983","219011344069620",0.00,-10.00,0,298.47,304.48,0.0,0.0,0.000,318097.1,318097.1,16764,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191174,131416.00
02/11/2016 06:45,2,0.000,ALERT,212.61,302.07,59.970,1455191103,"201051344001158","219011344069620",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,313717.5,313717.5,16902,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191176,131417.00
02/11/2016 06:45,2,0.000,ALERT,212.83,302.37,59.965,1455191103,"201051344000576","219011344069620",0.00,-11.00,0,298.17,304.48,0.0,0.0,0.000,318753.9,318753.9,16484,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455191178,131418.00
02/11/2016 06:45,2,0.000,ALERT,211.25,297.26,59.959,1455191103,"274151322000087","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,562138.5,562138.5,10363,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455191179,131419.00
02/11/2016 07:00,2,0.000,ALERT,211.93,300.57,59.981,1455192003,"201051344000645","219011344069620",0.00,-9.00,0,298.77,305.08,0.0,0.0,0.000,318103.5,318103.5,16582,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192005,131420.00
02/11/2016 07:00,2,0.000,ALERT,210.57,297.87,59.970,1455192003,"274151322000085","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,589806.9,589806.9,10353,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192007,131421.00
02/11/2016 07:00,2,0.000,ALERT,212.16,300.27,59.954,1455192003,"201051344000633","219011344069620",0.00,-11.00,0,297.26,304.48,0.0,0.0,0.000,309742.0,309742.0,16910,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192009,131422.00
02/11/2016 07:00,2,0.000,ALERT,211.48,300.87,59.991,1455192003,"201051344000469","219011344069620",0.00,-11.50,0,297.87,304.18,0.0,0.0,0.000,310537.4,310537.4,16922,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192011,131423.00
02/11/2016 07:00,2,0.000,ALERT,210.35,297.87,60.002,1455192003,"201051344000646","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,315960.6,315960.6,21454,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455192013,131424.00
02/11/2016 07:00,2,0.000,ALERT,210.12,297.26,59.991,1455192003,"274151322000052","219011344069620",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,597852.0,597852.0,10547,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192015,131425.00
02/11/2016 07:00,2,0.000,ALERT,210.57,298.17,59.991,1455192003,"201051344000585","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,320821.2,320821.2,21449,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192016,131426.00
02/11/2016 07:00,2,0.000,ALERT,210.57,298.47,59.975,1455192003,"201051344001230","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,319937.4,319937.4,21305,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455192018,131427.00
02/11/2016 07:00,2,0.000,ALERT,211.03,298.77,60.039,1455192003,"201051344000582","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,313472.7,313472.7,21430,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192020,131428.00
02/11/2016 07:00,2,0.000,ALERT,210.12,297.87,59.996,1455192003,"201051344000955","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,323943.4,323943.4,21410,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192022,131429.00
02/11/2016 07:00,2,0.000,ALERT,210.35,296.96,59.991,1455192003,"274151322000094","219011344069620",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,480680.8,480680.8,10870,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192024,131430.00
02/11/2016 07:00,2,0.000,ALERT,211.48,301.17,59.991,1455192003,"201051344000579","219011344069620",0.00,-10.00,0,299.37,305.68,0.0,0.0,0.000,324569.3,324569.3,16848,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192026,131431.00
02/11/2016 07:00,2,0.000,ALERT,210.35,298.47,59.981,1455192003,"201051344000890","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,321403.2,321403.2,21375,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192028,131432.00
02/11/2016 07:00,2,0.000,ALERT,210.57,297.87,59.986,1455192003,"201051344000438","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,323548.3,323548.3,21430,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192030,131433.00
02/11/2016 07:00,2,0.000,ALERT,210.57,297.57,59.991,1455192003,"201051344000417","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,317326.2,317326.2,21528,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192031,131434.00
02/11/2016 07:00,2,0.000,ALERT,210.57,297.87,59.986,1455192003,"274151322000083","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,592119.7,592119.7,10549,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192033,131435.00
02/11/2016 07:00,2,0.000,ALERT,210.80,297.57,59.986,1455192003,"274151322000076","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,629283.4,629283.4,10587,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192035,131436.00
02/11/2016 07:00,2,0.000,ALERT,211.48,301.17,59.996,1455192003,"201051344000868","219011344069620",0.00,-10.00,0,299.37,305.98,0.0,0.0,0.000,309504.2,309504.2,16649,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192037,131437.00
02/11/2016 07:00,2,0.000,ALERT,210.35,298.47,60.007,1455192003,"274151322000095","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,622280.9,622280.9,10435,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192039,131438.00
02/11/2016 07:00,2,0.000,ALERT,211.03,300.27,59.991,1455192003,"201051344000988","219011344069620",0.00,-10.00,0,296.36,303.88,0.0,0.0,0.000,307887.6,307887.6,16921,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455192041,131439.00
02/11/2016 07:00,2,0.000,ALERT,210.35,296.96,60.023,1455192003,"201051344001025","219011344069620",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,321004.3,321004.3,21435,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192042,131440.00
02/11/2016 07:00,2,0.000,ALERT,211.03,300.57,59.991,1455192003,"201051344000458","219011344069620",0.00,-8.00,0,298.77,305.68,0.0,0.0,0.000,318206.5,318206.5,16862,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192044,131441.00
02/11/2016 07:00,2,0.000,ALERT,211.70,300.27,59.996,1455192003,"201051344000853","219011344069620",0.00,-11.00,0,298.77,305.08,0.0,0.0,0.000,316387.1,316387.1,16581,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192046,131442.00
02/11/2016 07:00,2,0.000,ALERT,210.80,297.87,59.986,1455192003,"201051344000685","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,323407.2,323407.2,21310,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192048,131443.00
02/11/2016 07:00,2,0.000,ALERT,210.57,297.26,59.981,1455192003,"201051344000917","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,321009.0,321009.0,21280,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455192049,131444.00
02/11/2016 07:00,2,0.000,ALERT,210.57,298.17,60.002,1455192003,"201051344001145","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,325120.2,325120.2,21227,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192051,131445.00
02/11/2016 07:00,2,0.000,ALERT,210.57,297.26,60.034,1455192003,"201051344000651","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,317362.6,317362.6,21472,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455192053,131446.00
02/11/2016 07:00,2,0.000,ALERT,209.90,297.26,60.012,1455192003,"274151322000088","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,574524.7,574524.7,10307,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455192055,131447.00
02/11/2016 07:00,2,0.000,ALERT,211.03,296.96,59.991,1455192003,"274151322000068","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,480828.4,480828.4,11023,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192057,131448.00
02/11/2016 07:00,2,0.000,ALERT,210.12,297.87,60.002,1455192003,"201051344001135","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,314083.2,314083.2,21447,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192058,131449.00
02/11/2016 07:00,2,0.000,ALERT,210.80,300.87,59.996,1455192003,"201051344000594","219011344069620",0.00,-11.00,0,298.47,305.08,0.0,0.0,0.000,320147.6,320147.6,16875,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192060,131450.00
02/11/2016 07:00,2,0.000,ALERT,210.35,297.26,59.991,1455192003,"201051344001203","219011344069620",0.00,-11.00,0,296.06,302.07,0.0,0.0,0.000,320369.6,320369.6,21431,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455192062,131451.00
02/11/2016 07:00,2,0.000,ALERT,210.12,297.57,59.991,1455192003,"274151322000054","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,586977.7,586977.7,10329,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192064,131452.00
02/11/2016 07:00,2,0.000,ALERT,211.48,299.67,59.981,1455192003,"201051344000867","219011344069620",0.00,-9.00,0,298.17,304.78,0.0,0.0,0.000,308973.0,308973.0,16879,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192066,131453.00
02/11/2016 07:00,2,0.000,ALERT,210.12,297.87,59.981,1455192003,"201051344001093","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,319379.2,319379.2,21338,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455192067,131454.00
02/11/2016 07:00,2,0.000,ALERT,211.03,300.27,59.975,1455192003,"201051344000900","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,324254.6,324254.6,16444,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192069,131455.00
02/11/2016 07:00,2,0.000,ALERT,211.48,299.67,59.938,1455192003,"201051344000648","219011344069620",0.00,-11.50,0,297.87,304.78,0.0,0.0,0.000,317283.6,317283.6,16622,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192071,131456.00
02/11/2016 07:00,2,0.000,ALERT,211.25,300.87,59.970,1455192003,"201051344000569","219011344069620",0.00,-10.00,0,299.37,305.68,0.0,0.0,0.000,325173.5,325173.5,16447,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192073,131457.00
02/11/2016 07:00,2,0.000,ALERT,211.25,300.27,59.944,1455192003,"201051344000983","219011344069620",0.00,-10.00,0,298.77,305.08,0.0,0.0,0.000,318097.1,318097.1,16766,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192075,131458.00
02/11/2016 07:00,2,0.000,ALERT,211.25,299.97,59.981,1455192003,"201051344001158","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,313717.5,313717.5,16904,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192076,131459.00
02/11/2016 07:00,2,0.000,ALERT,211.70,301.17,59.981,1455192003,"201051344000576","219011344069620",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,318753.9,318753.9,16486,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192078,131460.00
02/11/2016 07:00,2,0.000,ALERT,210.12,296.06,59.975,1455192003,"274151322000087","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,562138.5,562138.5,10365,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192080,131461.00
02/11/2016 07:15,2,0.000,ALERT,211.70,299.97,59.986,1455192904,"201051344000645","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,318103.5,318103.5,16584,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192906,131462.00
02/11/2016 07:15,2,0.000,ALERT,210.12,296.66,60.002,1455192904,"274151322000085","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,589806.9,589806.9,10355,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192907,131463.00
02/11/2016 07:15,2,0.000,ALERT,212.16,299.67,59.975,1455192904,"201051344000633","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,309742.0,309742.0,16912,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455192909,131464.00
02/11/2016 07:15,2,0.000,ALERT,211.48,300.27,59.981,1455192904,"201051344000469","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,310537.4,310537.4,16924,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192911,131465.00
02/11/2016 07:15,2,0.000,ALERT,209.90,297.57,59.970,1455192904,"201051344000646","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,315960.6,315960.6,21456,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192913,131466.00
02/11/2016 07:15,2,0.000,ALERT,209.44,297.26,59.965,1455192904,"274151322000052","219011344069620",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,597852.0,597852.0,10549,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192914,131467.00
02/11/2016 07:15,2,0.000,ALERT,210.12,297.57,59.970,1455192904,"201051344000585","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,320821.2,320821.2,21451,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192916,131468.00
02/11/2016 07:15,2,0.000,ALERT,210.12,297.87,59.986,1455192904,"201051344001230","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,319937.4,319937.4,21307,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192918,131469.00
02/11/2016 07:15,2,0.000,ALERT,210.57,298.47,59.965,1455192904,"201051344000582","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,313472.7,313472.7,21432,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192920,131470.00
02/11/2016 07:15,2,0.000,ALERT,209.67,297.26,59.991,1455192904,"201051344000955","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,323943.4,323943.4,21412,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192922,131471.00
02/11/2016 07:15,2,0.000,ALERT,209.90,296.06,59.965,1455192904,"274151322000094","219011344069620",0.00,-11.50,0,294.26,298.17,0.0,0.0,0.000,480680.8,480680.8,10872,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192924,131472.00
02/11/2016 07:15,2,0.000,ALERT,211.25,300.57,59.986,1455192904,"201051344000579","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,324569.3,324569.3,16850,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192925,131473.00
02/11/2016 07:15,2,0.000,ALERT,209.90,297.87,59.981,1455192904,"201051344000890","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,321403.2,321403.2,21377,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192927,131474.00
02/11/2016 07:15,2,0.000,ALERT,210.35,297.57,59.981,1455192904,"201051344000438","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,323548.3,323548.3,21432,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192929,131475.00
02/11/2016 07:15,2,0.000,ALERT,210.35,296.96,59.981,1455192904,"201051344000417","219011344069620",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,317326.2,317326.2,21530,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192931,131476.00
02/11/2016 07:15,2,0.000,ALERT,210.12,296.96,59.975,1455192904,"274151322000083","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,592119.7,592119.7,10551,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192932,131477.00
02/11/2016 07:15,2,0.000,ALERT,210.57,297.26,59.954,1455192904,"274151322000076","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,629283.4,629283.4,10589,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192934,131478.00
02/11/2016 07:15,2,0.000,ALERT,211.25,300.87,59.975,1455192904,"201051344000868","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,309504.2,309504.2,16651,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455192936,131479.00
02/11/2016 07:15,2,0.000,ALERT,209.90,297.87,59.981,1455192904,"274151322000095","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,622280.9,622280.9,10437,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192938,131480.00
02/11/2016 07:15,2,0.000,ALERT,211.03,299.97,59.986,1455192904,"201051344000988","219011344069620",0.00,-10.00,0,296.06,302.68,0.0,0.0,0.000,307887.6,307887.6,16923,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192940,131481.00
02/11/2016 07:15,2,0.000,ALERT,209.90,296.66,59.975,1455192904,"201051344001025","219011344069620",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,321004.3,321004.3,21437,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192941,131482.00
02/11/2016 07:15,2,0.000,ALERT,211.03,299.97,59.986,1455192904,"201051344000458","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,318206.5,318206.5,16864,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192943,131483.00
02/11/2016 07:15,2,0.000,ALERT,211.48,299.37,59.975,1455192904,"201051344000853","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,316387.1,316387.1,16583,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192946,131484.00
02/11/2016 07:15,2,0.000,ALERT,210.35,297.26,59.981,1455192904,"201051344000685","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,323407.2,323407.2,21312,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455192947,131485.00
02/11/2016 07:15,2,0.000,ALERT,210.12,296.66,59.991,1455192904,"201051344000917","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,321009.0,321009.0,21282,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455192949,131486.00
02/11/2016 07:15,2,0.000,ALERT,210.12,297.26,59.991,1455192904,"201051344001145","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,325120.2,325120.2,21229,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192951,131487.00
02/11/2016 07:15,2,0.000,ALERT,209.90,296.36,59.965,1455192904,"201051344000651","219011344069620",0.00,-12.00,0,295.16,299.07,0.0,0.0,0.000,317362.6,317362.6,21474,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192953,131488.00
02/11/2016 07:15,2,0.000,ALERT,209.22,296.66,60.012,1455192904,"274151322000088","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,574524.7,574524.7,10309,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192955,131489.00
02/11/2016 07:15,2,0.000,ALERT,210.35,295.76,59.981,1455192904,"274151322000068","219011344069620",0.00,-9.00,0,294.56,298.17,0.0,0.0,0.000,480828.4,480828.4,11025,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192957,131490.00
02/11/2016 07:15,2,0.000,ALERT,209.67,297.26,59.981,1455192904,"201051344001135","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,314083.2,314083.2,21449,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192958,131491.00
02/11/2016 07:15,2,0.000,ALERT,210.80,300.57,59.981,1455192904,"201051344000594","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,320147.6,320147.6,16877,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192960,131492.00
02/11/2016 07:15,2,0.000,ALERT,210.12,296.96,59.986,1455192904,"201051344001203","219011344069620",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,320369.6,320369.6,21433,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192962,131493.00
02/11/2016 07:15,2,0.000,ALERT,209.67,297.26,59.981,1455192904,"274151322000054","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,586977.7,586977.7,10331,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192964,131494.00
02/11/2016 07:15,2,0.000,ALERT,211.70,299.97,59.944,1455192904,"201051344000867","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,308973.0,308973.0,16881,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192965,131495.00
02/11/2016 07:15,2,0.000,ALERT,209.90,296.96,59.986,1455192904,"201051344001093","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,319379.2,319379.2,21340,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192967,131496.00
02/11/2016 07:15,2,0.000,ALERT,211.25,300.57,59.970,1455192904,"201051344000900","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,324254.6,324254.6,16446,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192969,131497.00
02/11/2016 07:15,2,0.000,ALERT,211.70,299.67,59.975,1455192904,"201051344000648","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,317283.6,317283.6,16624,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192971,131498.00
02/11/2016 07:15,2,0.000,ALERT,211.48,301.17,59.991,1455192904,"201051344000569","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,325173.5,325173.5,16449,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192973,131499.00
02/11/2016 07:15,2,0.000,ALERT,211.25,300.57,59.986,1455192904,"201051344000983","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,318097.1,318097.1,16768,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192975,131500.00
02/11/2016 07:15,2,0.000,ALERT,211.70,300.87,60.018,1455192904,"201051344001158","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,313717.5,313717.5,16906,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192976,131501.00
02/11/2016 07:15,2,0.000,ALERT,212.16,301.47,59.981,1455192904,"201051344000576","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,318753.9,318753.9,16488,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192978,131502.00
02/11/2016 07:15,2,0.000,ALERT,209.90,295.76,59.981,1455192904,"274151322000087","219011344069620",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,562138.5,562138.5,10367,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455192980,131503.00
02/11/2016 07:30,2,0.000,ALERT,212.38,301.47,59.959,1455193804,"201051344000645","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,318103.5,318103.5,16586,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455193806,131504.00
02/11/2016 07:30,2,0.000,ALERT,210.57,297.57,59.954,1455193804,"274151322000085","219011344069620",0.00,-10.00,0,294.86,300.57,0.0,0.0,0.000,589806.9,589806.9,10357,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193808,131505.00
02/11/2016 07:30,2,0.000,ALERT,212.61,301.17,59.970,1455193804,"201051344000633","219011344069620",0.00,-11.00,0,296.36,302.68,0.0,0.0,0.000,309742.0,309742.0,16914,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455193810,131506.00
02/11/2016 07:30,2,0.000,ALERT,212.16,301.47,59.965,1455193804,"201051344000469","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,310537.4,310537.4,16926,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193811,131507.00
02/11/2016 07:30,2,0.000,ALERT,210.57,298.17,59.991,1455193804,"201051344000646","219011344069620",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,315960.6,315960.6,21458,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193813,131508.00
02/11/2016 07:30,2,0.000,ALERT,210.12,297.26,59.949,1455193804,"274151322000052","219011344069620",0.00,-11.00,0,294.86,301.47,0.0,0.0,0.000,597852.0,597852.0,10551,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193815,131509.00
02/11/2016 07:30,2,0.000,ALERT,210.57,298.17,59.949,1455193804,"201051344000585","219011344069620",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,320821.2,320821.2,21453,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193817,131510.00
02/11/2016 07:30,2,0.000,ALERT,210.80,298.17,59.965,1455193804,"201051344001230","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,319937.4,319937.4,21309,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193818,131511.00
02/11/2016 07:30,2,0.000,ALERT,211.25,298.77,59.949,1455193804,"201051344000582","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,313472.7,313472.7,21434,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455193820,131512.00
02/11/2016 07:30,2,0.000,ALERT,210.35,298.17,59.986,1455193804,"201051344000955","219011344069620",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,323943.4,323943.4,21414,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193822,131513.00
02/11/2016 07:30,2,0.000,ALERT,210.57,297.26,59.954,1455193804,"274151322000094","219011344069620",0.00,-11.50,0,294.56,299.97,0.0,0.0,0.000,480680.8,480680.8,10874,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193824,131514.00
02/11/2016 07:30,2,0.000,ALERT,211.93,301.77,59.965,1455193804,"201051344000579","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,324569.3,324569.3,16852,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455193826,131515.00
02/11/2016 07:30,2,0.000,ALERT,210.80,298.77,59.938,1455193804,"201051344000890","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,321403.2,321403.2,21379,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455193828,131516.00
02/11/2016 07:30,2,0.000,ALERT,211.03,298.17,59.949,1455193804,"201051344000438","219011344069620",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,323548.3,323548.3,21434,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455193829,131517.00
02/11/2016 07:30,2,0.000,ALERT,211.03,297.57,59.949,1455193804,"201051344000417","219011344069620",0.00,-11.00,0,294.56,300.27,0.0,0.0,0.000,317326.2,317326.2,21532,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193831,131518.00
02/11/2016 07:30,2,0.000,ALERT,210.80,298.47,59.965,1455193804,"274151322000083","219011344069620",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,592119.7,592119.7,10553,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193833,131519.00
02/11/2016 07:30,2,0.000,ALERT,211.25,297.57,59.959,1455193804,"274151322000076","219011344069620",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,629283.4,629283.4,10591,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193835,131520.00
02/11/2016 07:30,2,0.000,ALERT,211.93,301.77,59.970,1455193804,"201051344000868","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,309504.2,309504.2,16653,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193836,131521.00
02/11/2016 07:30,2,0.000,ALERT,210.57,298.77,59.949,1455193804,"274151322000095","219011344069620",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,622280.9,622280.9,10439,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193838,131522.00
02/11/2016 07:30,2,0.000,ALERT,211.93,300.87,59.954,1455193804,"201051344000988","219011344069620",0.00,-10.00,0,296.06,302.68,0.0,0.0,0.000,307887.6,307887.6,16925,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455193840,131523.00
02/11/2016 07:30,2,0.000,ALERT,210.57,297.26,59.959,1455193804,"201051344001025","219011344069620",0.00,-11.00,0,294.56,300.57,0.0,0.0,0.000,321004.3,321004.3,21439,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193842,131524.00
02/11/2016 07:30,2,0.000,ALERT,211.93,301.47,59.965,1455193804,"201051344000458","219011344069620",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,318206.5,318206.5,16866,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455193844,131525.00
02/11/2016 07:30,2,0.000,ALERT,212.61,300.87,59.917,1455193804,"201051344000853","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,316387.1,316387.1,16585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193846,131526.00
02/11/2016 07:30,2,0.000,ALERT,211.25,298.17,59.954,1455193804,"201051344000685","219011344069620",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,323407.2,323407.2,21314,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455193848,131527.00
02/11/2016 07:30,2,0.000,ALERT,211.03,297.87,59.954,1455193804,"201051344000917","219011344069620",0.00,-8.50,0,293.96,300.27,0.0,0.0,0.000,321009.0,321009.0,21284,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193849,131528.00
02/11/2016 07:30,2,0.000,ALERT,211.03,298.17,59.965,1455193804,"201051344001145","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,325120.2,325120.2,21231,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193851,131529.00
02/11/2016 07:30,2,0.000,ALERT,210.80,297.57,59.970,1455193804,"201051344000651","219011344069620",0.00,-12.00,0,294.56,299.97,0.0,0.0,0.000,317362.6,317362.6,21476,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193853,131530.00
02/11/2016 07:30,2,0.000,ALERT,210.12,297.57,59.954,1455193804,"274151322000088","219011344069620",0.00,-9.00,0,294.56,300.57,0.0,0.0,0.000,574524.7,574524.7,10311,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193855,131531.00
02/11/2016 07:30,2,0.000,ALERT,211.25,296.96,59.959,1455193804,"274151322000068","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,480828.4,480828.4,11027,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193857,131532.00
02/11/2016 07:30,2,0.000,ALERT,210.57,298.17,59.959,1455193804,"201051344001135","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,314083.2,314083.2,21451,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193858,131533.00
02/11/2016 07:30,2,0.000,ALERT,211.70,301.47,59.970,1455193804,"201051344000594","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,320147.6,320147.6,16879,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193860,131534.00
02/11/2016 07:30,2,0.000,ALERT,211.03,297.57,59.965,1455193804,"201051344001203","219011344069620",0.00,-11.00,0,295.16,301.47,0.0,0.0,0.000,320369.6,320369.6,21435,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193862,131535.00
02/11/2016 07:30,2,0.000,ALERT,210.57,297.57,59.975,1455193804,"274151322000054","219011344069620",0.00,-9.00,0,295.46,301.17,0.0,0.0,0.000,586977.7,586977.7,10333,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193864,131536.00
02/11/2016 07:30,2,0.000,ALERT,212.38,300.57,59.965,1455193804,"201051344000867","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,308973.0,308973.0,16883,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455193866,131537.00
02/11/2016 07:30,2,0.000,ALERT,210.57,297.87,59.917,1455193804,"201051344001093","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,319379.2,319379.2,21342,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455193867,131538.00
02/11/2016 07:30,2,0.000,ALERT,211.93,301.17,59.933,1455193804,"201051344000900","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,324254.6,324254.6,16448,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193869,131539.00
02/11/2016 07:30,2,0.000,ALERT,211.93,299.67,59.991,1455193804,"201051344000648","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,317283.6,317283.6,16626,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193871,131540.00
02/11/2016 07:30,2,0.000,ALERT,211.93,301.47,59.965,1455193804,"201051344000569","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,325173.5,325173.5,16451,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193873,131541.00
02/11/2016 07:30,2,0.000,ALERT,211.93,300.87,59.965,1455193804,"201051344000983","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,318097.1,318097.1,16770,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455193875,131542.00
02/11/2016 07:30,2,0.000,ALERT,212.16,300.87,59.970,1455193804,"201051344001158","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,313717.5,313717.5,16908,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455193877,131543.00
02/11/2016 07:30,2,0.000,ALERT,212.38,301.17,59.954,1455193804,"201051344000576","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,318753.9,318753.9,16490,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193879,131544.00
02/11/2016 07:30,2,0.000,ALERT,210.35,296.66,59.970,1455193804,"274151322000087","219011344069620",0.00,-8.50,0,294.26,299.97,0.0,0.0,0.000,562138.5,562138.5,10369,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455193880,131545.00
02/11/2016 07:45,2,0.000,ALERT,212.61,301.77,59.986,1455194703,"201051344000645","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,318103.5,318103.5,16588,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194705,131546.00
02/11/2016 07:45,2,0.000,ALERT,210.57,297.87,59.981,1455194703,"274151322000085","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,589806.9,589806.9,10359,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194707,131547.00
02/11/2016 07:45,2,0.000,ALERT,212.83,301.17,60.023,1455194703,"201051344000633","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,309742.0,309742.0,16916,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194708,131548.00
