ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 07:45,2,0.000,ALERT,212.16,301.77,59.959,1455194703,"201051344000469","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,310537.4,310537.4,16928,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194710,131549.00
02/11/2016 07:45,2,0.000,ALERT,210.35,298.17,60.018,1455194703,"201051344000646","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,315960.6,315960.6,21460,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455194712,131550.00
02/11/2016 07:45,2,0.000,ALERT,210.12,297.87,60.023,1455194703,"274151322000052","219011344069620",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,597852.0,597852.0,10553,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194714,131551.00
02/11/2016 07:45,2,0.000,ALERT,210.57,298.17,59.996,1455194703,"201051344000585","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,320821.2,320821.2,21455,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194716,131552.00
02/11/2016 07:45,2,0.000,ALERT,210.35,298.17,60.012,1455194703,"201051344001230","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,319937.4,319937.4,21311,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194717,131553.00
02/11/2016 07:45,2,0.000,ALERT,211.03,298.77,60.002,1455194703,"201051344000582","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,313472.7,313472.7,21436,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194719,131554.00
02/11/2016 07:45,2,0.000,ALERT,209.90,297.57,60.023,1455194703,"201051344000955","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,323943.4,323943.4,21416,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455194721,131555.00
02/11/2016 07:45,2,0.000,ALERT,210.35,296.96,59.981,1455194703,"274151322000094","219011344069620",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,480680.8,480680.8,10876,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194723,131556.00
02/11/2016 07:45,2,0.000,ALERT,211.93,301.77,59.991,1455194703,"201051344000579","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,324569.3,324569.3,16854,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194725,131557.00
02/11/2016 07:45,2,0.000,ALERT,210.35,298.17,59.959,1455194703,"201051344000890","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,321403.2,321403.2,21381,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194726,131558.00
02/11/2016 07:45,2,0.000,ALERT,210.35,297.57,59.986,1455194703,"201051344000438","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,323548.3,323548.3,21436,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455194728,131559.00
02/11/2016 07:45,2,0.000,ALERT,210.80,297.26,59.986,1455194703,"201051344000417","219011344069620",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,317326.2,317326.2,21534,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455194730,131560.00
02/11/2016 07:45,2,0.000,ALERT,210.80,298.17,60.018,1455194703,"274151322000083","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,592119.7,592119.7,10555,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194732,131561.00
02/11/2016 07:45,2,0.000,ALERT,211.48,298.47,59.991,1455194703,"274151322000076","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,629283.4,629283.4,10593,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194734,131562.00
02/11/2016 07:45,2,0.000,ALERT,212.16,302.37,59.991,1455194703,"201051344000868","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,309504.2,309504.2,16655,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194736,131563.00
02/11/2016 07:45,2,0.000,ALERT,210.80,298.77,59.975,1455194703,"274151322000095","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,622280.9,622280.9,10441,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194738,131564.00
02/11/2016 07:45,2,0.000,ALERT,212.16,301.47,59.959,1455194703,"201051344000988","219011344069620",0.00,-10.00,0,296.36,303.28,0.0,0.0,0.000,307887.6,307887.6,16927,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455194739,131565.00
02/11/2016 07:45,2,0.000,ALERT,210.57,297.26,59.986,1455194703,"201051344001025","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,321004.3,321004.3,21441,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194741,131566.00
02/11/2016 07:45,2,0.000,ALERT,212.16,301.77,59.986,1455194703,"201051344000458","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,318206.5,318206.5,16868,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194743,131567.00
02/11/2016 07:45,2,0.000,ALERT,212.83,301.77,59.986,1455194703,"201051344000853","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,316387.1,316387.1,16587,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194745,131568.00
02/11/2016 07:45,2,0.000,ALERT,211.03,298.17,59.944,1455194703,"201051344000685","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,323407.2,323407.2,21316,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455194747,131569.00
02/11/2016 07:45,2,0.000,ALERT,210.80,297.57,59.996,1455194703,"201051344000917","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,321009.0,321009.0,21286,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194749,131570.00
02/11/2016 07:45,2,0.000,ALERT,211.03,298.47,59.996,1455194703,"201051344001145","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,325120.2,325120.2,21233,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455194750,131571.00
02/11/2016 07:45,2,0.000,ALERT,210.80,297.87,59.991,1455194703,"201051344000651","219011344069620",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,317362.6,317362.6,21478,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194752,131572.00
02/11/2016 07:45,2,0.000,ALERT,210.35,297.57,59.996,1455194703,"274151322000088","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,574524.7,574524.7,10313,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194754,131573.00
02/11/2016 07:45,2,0.000,ALERT,211.25,296.96,59.981,1455194703,"274151322000068","219011344069620",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,480828.4,480828.4,11029,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194756,131574.00
02/11/2016 07:45,2,0.000,ALERT,210.35,298.47,59.986,1455194703,"201051344001135","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,314083.2,314083.2,21453,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194758,131575.00
02/11/2016 07:45,2,0.000,ALERT,211.93,302.07,59.991,1455194703,"201051344000594","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,320147.6,320147.6,16881,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194759,131576.00
02/11/2016 07:45,2,0.000,ALERT,210.57,297.87,59.981,1455194703,"201051344001203","219011344069620",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,320369.6,320369.6,21437,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194761,131577.00
02/11/2016 07:45,2,0.000,ALERT,210.35,297.26,59.981,1455194703,"274151322000054","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,586977.7,586977.7,10335,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194763,131578.00
02/11/2016 07:45,2,0.000,ALERT,212.38,300.87,59.991,1455194703,"201051344000867","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,308973.0,308973.0,16885,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194765,131579.00
02/11/2016 07:45,2,0.000,ALERT,210.57,298.17,59.991,1455194703,"201051344001093","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,319379.2,319379.2,21344,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455194766,131580.00
02/11/2016 07:45,2,0.000,ALERT,211.93,301.47,59.986,1455194703,"201051344000900","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,324254.6,324254.6,16450,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194768,131581.00
02/11/2016 07:45,2,0.000,ALERT,212.38,300.87,59.975,1455194703,"201051344000648","219011344069620",0.00,-11.50,0,297.57,303.28,0.0,0.0,0.000,317283.6,317283.6,16628,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194770,131582.00
02/11/2016 07:45,2,0.000,ALERT,212.16,302.07,59.986,1455194703,"201051344000569","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,325173.5,325173.5,16453,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194772,131583.00
02/11/2016 07:45,2,0.000,ALERT,211.93,301.17,59.981,1455194703,"201051344000983","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,318097.1,318097.1,16772,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194774,131584.00
02/11/2016 07:45,2,0.000,ALERT,212.16,301.17,59.981,1455194703,"201051344001158","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,313717.5,313717.5,16910,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194776,131585.00
02/11/2016 07:45,2,0.000,ALERT,212.61,301.77,59.986,1455194703,"201051344000576","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,318753.9,318753.9,16492,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194777,131586.00
02/11/2016 07:45,2,0.000,ALERT,210.57,296.06,59.975,1455194703,"274151322000087","219011344069620",0.00,-8.50,0,293.96,298.77,0.0,0.0,0.000,562138.5,562138.5,10371,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455194779,131587.00
02/11/2016 08:00,2,0.000,ALERT,213.29,302.68,60.002,1455195603,"201051344000645","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,318103.5,318103.5,16590,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195605,131588.00
02/11/2016 08:00,2,0.000,ALERT,211.48,299.37,59.996,1455195603,"274151322000085","219011344069620",0.00,-10.00,0,295.16,304.18,0.0,0.0,0.000,589806.9,589806.9,10361,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195606,131589.00
02/11/2016 08:00,2,0.000,ALERT,213.29,302.07,60.002,1455195603,"201051344000633","219011344069620",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,309742.0,309742.0,16918,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195608,131590.00
02/11/2016 08:00,2,0.000,ALERT,212.83,302.68,59.996,1455195603,"201051344000469","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,310537.4,310537.4,16930,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195610,131591.00
02/11/2016 08:00,2,0.000,ALERT,211.03,299.67,59.996,1455195603,"201051344000646","219011344069620",0.00,-11.00,0,295.46,302.98,0.0,0.0,0.000,315960.6,315960.6,21462,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455195612,131592.00
02/11/2016 08:00,2,0.000,ALERT,211.03,299.67,60.002,1455195603,"274151322000052","219011344069620",0.00,-11.00,0,294.86,303.88,0.0,0.0,0.000,597852.0,597852.0,10555,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195614,131593.00
02/11/2016 08:00,2,0.000,ALERT,211.25,299.67,60.007,1455195603,"201051344000585","219011344069620",0.00,-10.00,0,295.76,302.68,0.0,0.0,0.000,320821.2,320821.2,21457,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195615,131594.00
02/11/2016 08:00,2,0.000,ALERT,211.03,299.97,60.039,1455195603,"201051344001230","219011344069620",0.00,-10.00,0,296.06,303.28,0.0,0.0,0.000,319937.4,319937.4,21313,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195617,131595.00
02/11/2016 08:00,2,0.000,ALERT,211.70,300.27,60.018,1455195603,"201051344000582","219011344069620",0.00,-11.50,0,296.66,303.58,0.0,0.0,0.000,313472.7,313472.7,21438,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195619,131596.00
02/11/2016 08:00,2,0.000,ALERT,210.80,299.37,60.034,1455195603,"201051344000955","219011344069620",0.00,-11.00,0,295.76,302.68,0.0,0.0,0.000,323943.4,323943.4,21418,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455195621,131597.00
02/11/2016 08:00,2,0.000,ALERT,210.80,298.47,60.034,1455195603,"274151322000094","219011344069620",0.00,-11.50,0,294.56,302.98,0.0,0.0,0.000,480680.8,480680.8,10878,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195623,131598.00
02/11/2016 08:00,2,0.000,ALERT,212.61,302.68,60.018,1455195603,"201051344000579","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,324569.3,324569.3,16856,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195624,131599.00
02/11/2016 08:00,2,0.000,ALERT,211.25,299.97,60.018,1455195603,"201051344000890","219011344069620",0.00,-9.00,0,296.06,303.28,0.0,0.0,0.000,321403.2,321403.2,21383,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195626,131600.00
02/11/2016 08:00,2,0.000,ALERT,211.25,299.37,60.034,1455195603,"201051344000438","219011344069620",0.00,-11.00,0,295.76,302.68,0.0,0.0,0.000,323548.3,323548.3,21438,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195628,131601.00
02/11/2016 08:00,2,0.000,ALERT,211.70,299.07,60.044,1455195603,"201051344000417","219011344069620",0.00,-10.00,0,295.46,302.37,0.0,0.0,0.000,317326.2,317326.2,21536,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455195630,131602.00
02/11/2016 08:00,2,0.000,ALERT,211.48,299.97,60.023,1455195603,"274151322000083","219011344069620",0.00,-10.00,0,295.46,304.18,0.0,0.0,0.000,592119.7,592119.7,10557,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195632,131603.00
02/11/2016 08:00,2,0.000,ALERT,211.93,299.67,60.023,1455195603,"274151322000076","219011344069620",0.00,-10.00,0,295.46,304.48,0.0,0.0,0.000,629283.4,629283.4,10595,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195633,131604.00
02/11/2016 08:00,2,0.000,ALERT,212.61,303.28,60.018,1455195603,"201051344000868","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,309504.2,309504.2,16657,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195635,131605.00
02/11/2016 08:00,2,0.000,ALERT,211.48,300.57,60.023,1455195603,"274151322000095","219011344069620",0.00,-11.50,0,296.36,305.08,0.0,0.0,0.000,622280.9,622280.9,10443,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195637,131606.00
02/11/2016 08:00,2,0.000,ALERT,212.38,302.07,60.012,1455195603,"201051344000988","219011344069620",0.00,-10.00,0,296.96,303.28,0.0,0.0,0.000,307887.6,307887.6,16929,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195639,131607.00
02/11/2016 08:00,2,0.000,ALERT,211.03,298.47,60.007,1455195603,"201051344001025","219011344069620",0.00,-11.50,0,295.76,302.68,0.0,0.0,0.000,321004.3,321004.3,21443,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195641,131608.00
02/11/2016 08:00,2,0.000,ALERT,212.61,302.68,60.012,1455195603,"201051344000458","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,318206.5,318206.5,16870,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455195643,131609.00
02/11/2016 08:00,2,0.000,ALERT,213.29,302.07,60.018,1455195603,"201051344000853","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,316387.1,316387.1,16589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455195644,131610.00
02/11/2016 08:00,2,0.000,ALERT,211.70,299.37,60.012,1455195603,"201051344000685","219011344069620",0.00,-10.00,0,295.46,302.98,0.0,0.0,0.000,323407.2,323407.2,21318,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195646,131611.00
02/11/2016 08:00,2,0.000,ALERT,211.70,299.07,60.012,1455195603,"201051344000917","219011344069620",0.00,-8.50,0,294.86,302.07,0.0,0.0,0.000,321009.0,321009.0,21288,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195648,131612.00
02/11/2016 08:00,2,0.000,ALERT,211.48,299.97,59.991,1455195603,"201051344001145","219011344069620",0.00,-11.00,0,296.06,303.28,0.0,0.0,0.000,325120.2,325120.2,21235,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195650,131613.00
02/11/2016 08:00,2,0.000,ALERT,211.25,298.47,60.018,1455195603,"201051344000651","219011344069620",0.00,-12.00,0,295.46,301.77,0.0,0.0,0.000,317362.6,317362.6,21480,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195652,131614.00
02/11/2016 08:00,2,0.000,ALERT,211.03,299.37,60.018,1455195603,"274151322000088","219011344069620",0.00,-9.00,0,294.56,303.28,0.0,0.0,0.000,574524.7,574524.7,10315,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195654,131615.00
02/11/2016 08:00,2,0.000,ALERT,212.16,299.07,59.981,1455195603,"274151322000068","219011344069620",0.00,-9.00,0,294.56,302.98,0.0,0.0,0.000,480828.4,480828.4,11031,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195655,131616.00
02/11/2016 08:00,2,0.000,ALERT,210.80,299.37,60.012,1455195603,"201051344001135","219011344069620",0.00,-10.00,0,296.36,302.68,0.0,0.0,0.000,314083.2,314083.2,21455,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195657,131617.00
02/11/2016 08:00,2,0.000,ALERT,212.38,302.98,60.023,1455195603,"201051344000594","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,320147.6,320147.6,16883,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455195659,131618.00
02/11/2016 08:00,2,0.000,ALERT,211.03,298.77,60.012,1455195603,"201051344001203","219011344069620",0.00,-11.00,0,296.06,303.58,0.0,0.0,0.000,320369.6,320369.6,21439,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195661,131619.00
02/11/2016 08:00,2,0.000,ALERT,211.03,299.67,59.959,1455195603,"274151322000054","219011344069620",0.00,-9.00,0,295.16,303.58,0.0,0.0,0.000,586977.7,586977.7,10337,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195663,131620.00
02/11/2016 08:00,2,0.000,ALERT,213.06,302.07,60.012,1455195603,"201051344000867","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,308973.0,308973.0,16887,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455195664,131621.00
02/11/2016 08:00,2,0.000,ALERT,211.25,299.37,60.002,1455195603,"201051344001093","219011344069620",0.00,-8.50,0,296.06,302.68,0.0,0.0,0.000,319379.2,319379.2,21346,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195666,131622.00
02/11/2016 08:00,2,0.000,ALERT,212.61,302.68,60.012,1455195603,"201051344000900","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,324254.6,324254.6,16452,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195668,131623.00
02/11/2016 08:00,2,0.000,ALERT,212.83,301.77,60.002,1455195603,"201051344000648","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,317283.6,317283.6,16630,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195670,131624.00
02/11/2016 08:00,2,0.000,ALERT,212.83,302.98,60.002,1455195603,"201051344000569","219011344069620",0.00,-10.00,0,299.07,304.78,0.0,0.0,0.000,325173.5,325173.5,16455,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195672,131625.00
02/11/2016 08:00,2,0.000,ALERT,212.61,302.37,60.007,1455195603,"201051344000983","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,318097.1,318097.1,16774,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195673,131626.00
02/11/2016 08:00,2,0.000,ALERT,213.06,302.68,60.007,1455195603,"201051344001158","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,313717.5,313717.5,16912,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195675,131627.00
02/11/2016 08:00,2,0.000,ALERT,213.29,302.98,60.002,1455195603,"201051344000576","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,318753.9,318753.9,16494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455195677,131628.00
02/11/2016 08:00,2,0.000,ALERT,211.48,299.07,60.002,1455195603,"274151322000087","219011344069620",0.00,-8.50,0,294.86,302.37,0.0,0.0,0.000,562138.5,562138.5,10373,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455195679,131629.00
02/11/2016 08:15,2,0.000,ALERT,213.51,302.68,59.949,1455196503,"201051344000645","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,318103.5,318103.5,16592,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196505,131630.00
02/11/2016 08:15,2,0.000,ALERT,212.16,299.97,59.981,1455196503,"274151322000085","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,589806.9,589806.9,10363,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196507,131631.00
02/11/2016 08:15,2,0.000,ALERT,213.74,302.98,59.981,1455196503,"201051344000633","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,309742.0,309742.0,16920,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455196509,131632.00
02/11/2016 08:15,2,0.000,ALERT,213.29,302.98,59.975,1455196503,"201051344000469","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,310537.4,310537.4,16932,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196510,131633.00
02/11/2016 08:15,2,0.000,ALERT,211.03,298.77,59.981,1455196503,"201051344000646","219011344069620",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,315960.6,315960.6,21464,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455196512,131634.00
02/11/2016 08:15,2,0.000,ALERT,211.48,300.27,59.981,1455196503,"274151322000052","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,597852.0,597852.0,10557,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196514,131635.00
02/11/2016 08:15,2,0.000,ALERT,211.48,299.37,59.986,1455196503,"201051344000585","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,320821.2,320821.2,21459,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196516,131636.00
02/11/2016 08:15,2,0.000,ALERT,211.25,299.67,59.981,1455196503,"201051344001230","219011344069620",0.00,-10.00,0,297.57,303.88,0.0,0.0,0.000,319937.4,319937.4,21315,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455196518,131637.00
02/11/2016 08:15,2,0.000,ALERT,211.93,299.97,59.938,1455196503,"201051344000582","219011344069620",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,313472.7,313472.7,21440,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455196520,131638.00
02/11/2016 08:15,2,0.000,ALERT,210.80,298.77,59.981,1455196503,"201051344000955","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,323943.4,323943.4,21420,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196521,131639.00
02/11/2016 08:15,2,0.000,ALERT,211.93,299.37,59.991,1455196503,"274151322000094","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,480680.8,480680.8,10880,0,0,0,L,1151911521,0,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196523,131640.00
02/11/2016 08:15,2,0.000,ALERT,212.83,303.58,59.986,1455196503,"201051344000579","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,324569.3,324569.3,16858,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455196525,131641.00
02/11/2016 08:15,2,0.000,ALERT,211.03,299.37,59.944,1455196503,"201051344000890","219011344069620",0.00,-9.00,0,297.87,304.78,0.0,0.0,0.000,321403.2,321403.2,21385,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196527,131642.00
02/11/2016 08:15,2,0.000,ALERT,211.48,299.07,59.938,1455196503,"201051344000438","219011344069620",0.00,-11.00,0,297.57,303.88,0.0,0.0,0.000,323548.3,323548.3,21440,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196528,131643.00
02/11/2016 08:15,2,0.000,ALERT,211.48,298.47,59.975,1455196503,"201051344000417","219011344069620",0.00,-10.00,0,296.66,302.98,0.0,0.0,0.000,317326.2,317326.2,21538,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196530,131644.00
02/11/2016 08:15,2,0.000,ALERT,211.93,300.27,59.970,1455196503,"274151322000083","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,592119.7,592119.7,10559,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196532,131645.00
02/11/2016 08:15,2,0.000,ALERT,212.38,299.67,59.970,1455196503,"274151322000076","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,629283.4,629283.4,10597,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196534,131646.00
02/11/2016 08:15,2,0.000,ALERT,213.06,303.58,59.975,1455196503,"201051344000868","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,309504.2,309504.2,16659,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196536,131647.00
02/11/2016 08:15,2,0.000,ALERT,212.16,301.17,60.007,1455196503,"274151322000095","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,622280.9,622280.9,10445,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196538,131648.00
02/11/2016 08:15,2,0.000,ALERT,212.83,302.68,59.954,1455196503,"201051344000988","219011344069620",0.00,-10.00,0,297.87,304.18,0.0,0.0,0.000,307887.6,307887.6,16931,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196540,131649.00
02/11/2016 08:15,2,0.000,ALERT,211.03,298.17,59.949,1455196503,"201051344001025","219011344069620",0.00,-11.00,0,296.66,303.88,0.0,0.0,0.000,321004.3,321004.3,21445,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196541,131650.00
02/11/2016 08:15,2,0.000,ALERT,213.06,303.28,59.975,1455196503,"201051344000458","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,318206.5,318206.5,16872,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196543,131651.00
02/11/2016 08:15,2,0.000,ALERT,213.74,302.98,59.975,1455196503,"201051344000853","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,316387.1,316387.1,16591,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455196545,131652.00
02/11/2016 08:15,2,0.000,ALERT,211.70,299.37,59.975,1455196503,"201051344000685","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,323407.2,323407.2,21320,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196547,131653.00
02/11/2016 08:15,2,0.000,ALERT,211.70,298.77,59.981,1455196503,"201051344000917","219011344069620",0.00,-8.50,0,296.06,302.37,0.0,0.0,0.000,321009.0,321009.0,21290,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455196549,131654.00
02/11/2016 08:15,2,0.000,ALERT,211.70,299.37,59.975,1455196503,"201051344001145","219011344069620",0.00,-10.00,0,297.87,304.18,0.0,0.0,0.000,325120.2,325120.2,21237,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196551,131655.00
02/11/2016 08:15,2,0.000,ALERT,211.48,298.47,59.965,1455196503,"201051344000651","219011344069620",0.00,-12.00,0,296.96,302.98,0.0,0.0,0.000,317362.6,317362.6,21482,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196552,131656.00
02/11/2016 08:15,2,0.000,ALERT,211.48,299.67,59.975,1455196503,"274151322000088","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,574524.7,574524.7,10317,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196554,131657.00
02/11/2016 08:15,2,0.000,ALERT,212.83,299.37,59.981,1455196503,"274151322000068","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,480828.4,480828.4,11033,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196556,131658.00
02/11/2016 08:15,2,0.000,ALERT,211.03,299.37,59.981,1455196503,"201051344001135","219011344069620",0.00,-10.00,0,297.57,303.88,0.0,0.0,0.000,314083.2,314083.2,21457,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196558,131659.00
02/11/2016 08:15,2,0.000,ALERT,212.83,303.58,60.012,1455196503,"201051344000594","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,320147.6,320147.6,16885,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196560,131660.00
02/11/2016 08:15,2,0.000,ALERT,211.25,298.77,59.975,1455196503,"201051344001203","219011344069620",0.00,-11.00,0,296.96,304.78,0.0,0.0,0.000,320369.6,320369.6,21441,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196561,131661.00
02/11/2016 08:15,2,0.000,ALERT,211.70,300.27,59.975,1455196503,"274151322000054","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,586977.7,586977.7,10339,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196563,131662.00
02/11/2016 08:15,2,0.000,ALERT,213.51,302.68,60.023,1455196503,"201051344000867","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,308973.0,308973.0,16889,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196565,131663.00
02/11/2016 08:15,2,0.000,ALERT,211.48,299.37,59.949,1455196503,"201051344001093","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,319379.2,319379.2,21348,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455196567,131664.00
02/11/2016 08:15,2,0.000,ALERT,213.06,302.98,59.975,1455196503,"201051344000900","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,324254.6,324254.6,16454,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196569,131665.00
02/11/2016 08:15,2,0.000,ALERT,213.29,302.37,59.975,1455196503,"201051344000648","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,317283.6,317283.6,16632,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455196570,131666.00
02/11/2016 08:15,2,0.000,ALERT,213.29,303.58,59.944,1455196503,"201051344000569","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,325173.5,325173.5,16457,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196572,131667.00
02/11/2016 08:15,2,0.000,ALERT,213.06,303.28,59.975,1455196503,"201051344000983","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,318097.1,318097.1,16776,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455196574,131668.00
02/11/2016 08:15,2,0.000,ALERT,213.29,302.98,59.986,1455196503,"201051344001158","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,313717.5,313717.5,16914,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455196576,131669.00
02/11/2016 08:15,2,0.000,ALERT,213.74,303.58,59.986,1455196503,"201051344000576","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,318753.9,318753.9,16496,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196578,131670.00
02/11/2016 08:15,2,0.000,ALERT,211.93,298.77,59.981,1455196503,"274151322000087","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,562138.5,562138.5,10375,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455196579,131671.00
02/11/2016 08:30,2,0.000,ALERT,213.29,302.37,59.970,1455197403,"201051344000645","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,318103.5,318103.5,16594,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455197405,131672.00
02/11/2016 08:30,2,0.000,ALERT,211.25,298.77,59.981,1455197403,"274151322000085","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,589806.9,589806.9,10365,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197407,131673.00
02/11/2016 08:30,2,0.000,ALERT,213.51,302.37,59.986,1455197403,"201051344000633","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,309742.0,309742.0,16922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197409,131674.00
02/11/2016 08:30,2,0.000,ALERT,212.61,302.37,59.981,1455197403,"201051344000469","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,310537.4,310537.4,16934,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197410,131675.00
02/11/2016 08:30,2,0.000,ALERT,211.03,298.77,60.034,1455197403,"201051344000646","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,315960.6,315960.6,21466,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197412,131676.00
02/11/2016 08:30,2,0.000,ALERT,210.80,298.47,59.928,1455197403,"274151322000052","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,597852.0,597852.0,10559,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197414,131677.00
02/11/2016 08:30,2,0.000,ALERT,211.25,298.77,59.991,1455197403,"201051344000585","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,320821.2,320821.2,21461,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197416,131678.00
02/11/2016 08:30,2,0.000,ALERT,211.03,299.07,59.981,1455197403,"201051344001230","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,319937.4,319937.4,21317,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197418,131679.00
02/11/2016 08:30,2,0.000,ALERT,211.70,299.67,59.970,1455197403,"201051344000582","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,313472.7,313472.7,21442,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197419,131680.00
02/11/2016 08:30,2,0.000,ALERT,210.57,298.47,59.981,1455197403,"201051344000955","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,323943.4,323943.4,21422,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455197421,131681.00
02/11/2016 08:30,2,0.000,ALERT,211.03,298.17,59.970,1455197403,"274151322000094","219011344069620",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,480680.8,480680.8,10882,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455197423,131682.00
02/11/2016 08:30,2,0.000,ALERT,212.61,302.68,59.970,1455197403,"201051344000579","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,324569.3,324569.3,16860,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197425,131683.00
02/11/2016 08:30,2,0.000,ALERT,211.03,299.07,59.970,1455197403,"201051344000890","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,321403.2,321403.2,21387,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197427,131684.00
02/11/2016 08:30,2,0.000,ALERT,211.25,299.07,59.970,1455197403,"201051344000438","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,323548.3,323548.3,21442,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455197429,131685.00
02/11/2016 08:30,2,0.000,ALERT,211.48,298.47,59.975,1455197403,"201051344000417","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,317326.2,317326.2,21540,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197431,131686.00
02/11/2016 08:30,2,0.000,ALERT,211.48,299.07,60.007,1455197403,"274151322000083","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,592119.7,592119.7,10561,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197433,131687.00
02/11/2016 08:30,2,0.000,ALERT,211.70,299.07,59.965,1455197403,"274151322000076","219011344069620",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,629283.4,629283.4,10599,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197435,131688.00
02/11/2016 08:30,2,0.000,ALERT,212.83,302.98,59.981,1455197403,"201051344000868","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,309504.2,309504.2,16661,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455197436,131689.00
02/11/2016 08:30,2,0.000,ALERT,211.03,299.67,59.965,1455197403,"274151322000095","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,622280.9,622280.9,10447,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455197438,131690.00
02/11/2016 08:30,2,0.000,ALERT,212.38,301.77,59.928,1455197403,"201051344000988","219011344069620",0.00,-10.00,0,298.17,304.48,0.0,0.0,0.000,307887.6,307887.6,16933,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197440,131691.00
02/11/2016 08:30,2,0.000,ALERT,211.03,298.17,59.975,1455197403,"201051344001025","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,321004.3,321004.3,21447,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197442,131692.00
02/11/2016 08:30,2,0.000,ALERT,212.61,302.37,59.975,1455197403,"201051344000458","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,318206.5,318206.5,16874,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455197444,131693.00
