ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 08:30,2,0.000,ALERT,213.29,302.07,59.991,1455197403,"201051344000853","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,316387.1,316387.1,16593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197445,131694.00
02/11/2016 08:30,2,0.000,ALERT,211.70,298.77,59.975,1455197403,"201051344000685","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,323407.2,323407.2,21322,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197447,131695.00
02/11/2016 08:30,2,0.000,ALERT,211.48,298.47,59.970,1455197403,"201051344000917","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,321009.0,321009.0,21292,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455197449,131696.00
02/11/2016 08:30,2,0.000,ALERT,211.48,299.07,59.981,1455197403,"201051344001145","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,325120.2,325120.2,21239,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197451,131697.00
02/11/2016 08:30,2,0.000,ALERT,211.25,298.17,60.002,1455197403,"201051344000651","219011344069620",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,317362.6,317362.6,21484,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197453,131698.00
02/11/2016 08:30,2,0.000,ALERT,210.57,298.47,59.965,1455197403,"274151322000088","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,574524.7,574524.7,10319,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197454,131699.00
02/11/2016 08:30,2,0.000,ALERT,212.16,298.47,59.970,1455197403,"274151322000068","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,480828.4,480828.4,11035,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197456,131700.00
02/11/2016 08:30,2,0.000,ALERT,211.03,299.07,59.954,1455197403,"201051344001135","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,314083.2,314083.2,21459,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455197458,131701.00
02/11/2016 08:30,2,0.000,ALERT,212.38,302.98,59.970,1455197403,"201051344000594","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,320147.6,320147.6,16887,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197460,131702.00
02/11/2016 08:30,2,0.000,ALERT,211.25,298.77,59.986,1455197403,"201051344001203","219011344069620",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,320369.6,320369.6,21443,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197462,131703.00
02/11/2016 08:30,2,0.000,ALERT,211.25,299.67,59.938,1455197403,"274151322000054","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,586977.7,586977.7,10341,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197463,131704.00
02/11/2016 08:30,2,0.000,ALERT,213.06,302.07,59.970,1455197403,"201051344000867","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,308973.0,308973.0,16891,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197465,131705.00
02/11/2016 08:30,2,0.000,ALERT,211.03,298.77,59.975,1455197403,"201051344001093","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,319379.2,319379.2,21350,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197467,131706.00
02/11/2016 08:30,2,0.000,ALERT,212.61,302.37,59.928,1455197403,"201051344000900","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,324254.6,324254.6,16456,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197469,131707.00
02/11/2016 08:30,2,0.000,ALERT,213.06,301.77,59.928,1455197403,"201051344000648","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,317283.6,317283.6,16634,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197471,131708.00
02/11/2016 08:30,2,0.000,ALERT,213.06,303.28,59.981,1455197403,"201051344000569","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,325173.5,325173.5,16459,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197473,131709.00
02/11/2016 08:30,2,0.000,ALERT,212.83,302.68,59.933,1455197403,"201051344000983","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,318097.1,318097.1,16778,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197474,131710.00
02/11/2016 08:30,2,0.000,ALERT,213.06,302.68,59.975,1455197403,"201051344001158","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,313717.5,313717.5,16916,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197476,131711.00
02/11/2016 08:30,2,0.000,ALERT,213.51,302.98,59.965,1455197403,"201051344000576","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,318753.9,318753.9,16498,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197478,131712.00
02/11/2016 08:30,2,0.000,ALERT,210.35,296.66,59.965,1455197403,"274151322000087","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,562138.5,562138.5,10377,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455197480,131713.00
02/11/2016 08:45,2,0.000,ALERT,213.06,302.37,60.002,1455198303,"201051344000645","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,318103.5,318103.5,16596,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198305,131714.00
02/11/2016 08:45,2,0.000,ALERT,211.25,298.77,59.991,1455198303,"274151322000085","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,589806.9,589806.9,10367,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198307,131715.00
02/11/2016 08:45,2,0.000,ALERT,213.29,302.37,59.986,1455198303,"201051344000633","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,309742.0,309742.0,16924,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455198309,131716.00
02/11/2016 08:45,2,0.000,ALERT,212.83,302.68,60.018,1455198303,"201051344000469","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,310537.4,310537.4,16936,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455198311,131717.00
02/11/2016 08:45,2,0.000,ALERT,211.25,299.67,59.991,1455198303,"201051344000646","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,315960.6,315960.6,21468,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198312,131718.00
02/11/2016 08:45,2,0.000,ALERT,211.03,299.67,59.970,1455198303,"274151322000052","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,597852.0,597852.0,10561,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455198314,131719.00
02/11/2016 08:45,2,0.000,ALERT,211.48,299.97,59.986,1455198303,"201051344000585","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,320821.2,320821.2,21463,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455198316,131720.00
02/11/2016 08:45,2,0.000,ALERT,211.48,299.97,60.039,1455198303,"201051344001230","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,319937.4,319937.4,21319,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198318,131721.00
02/11/2016 08:45,2,0.000,ALERT,211.70,300.27,59.991,1455198303,"201051344000582","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,313472.7,313472.7,21444,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198320,131722.00
02/11/2016 08:45,2,0.000,ALERT,211.03,299.37,59.981,1455198303,"201051344000955","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,323943.4,323943.4,21424,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455198321,131723.00
02/11/2016 08:45,2,0.000,ALERT,211.03,298.47,60.028,1455198303,"274151322000094","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,480680.8,480680.8,10884,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198323,131724.00
02/11/2016 08:45,2,0.000,ALERT,212.61,302.98,59.949,1455198303,"201051344000579","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,324569.3,324569.3,16862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455198325,131725.00
02/11/2016 08:45,2,0.000,ALERT,211.25,299.97,60.002,1455198303,"201051344000890","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,321403.2,321403.2,21389,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198327,131726.00
02/11/2016 08:45,2,0.000,ALERT,211.48,299.37,59.986,1455198303,"201051344000438","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,323548.3,323548.3,21444,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198329,131727.00
02/11/2016 08:45,2,0.000,ALERT,211.48,298.77,59.996,1455198303,"201051344000417","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,317326.2,317326.2,21542,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198330,131728.00
02/11/2016 08:45,2,0.000,ALERT,211.48,299.97,59.991,1455198303,"274151322000083","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,592119.7,592119.7,10563,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198332,131729.00
02/11/2016 08:45,2,0.000,ALERT,211.93,299.07,59.954,1455198303,"274151322000076","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,629283.4,629283.4,10601,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198334,131730.00
02/11/2016 08:45,2,0.000,ALERT,212.61,302.98,59.991,1455198303,"201051344000868","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,309504.2,309504.2,16663,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198336,131731.00
02/11/2016 08:45,2,0.000,ALERT,211.48,299.97,59.986,1455198303,"274151322000095","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,622280.9,622280.9,10449,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198338,131732.00
02/11/2016 08:45,2,0.000,ALERT,212.38,302.07,59.970,1455198303,"201051344000988","219011344069620",0.00,-9.00,0,297.26,303.88,0.0,0.0,0.000,307887.6,307887.6,16935,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198339,131733.00
02/11/2016 08:45,2,0.000,ALERT,211.25,298.47,59.949,1455198303,"201051344001025","219011344069620",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,321004.3,321004.3,21449,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198341,131734.00
02/11/2016 08:45,2,0.000,ALERT,212.61,302.37,59.981,1455198303,"201051344000458","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,318206.5,318206.5,16876,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198343,131735.00
02/11/2016 08:45,2,0.000,ALERT,213.29,302.68,59.996,1455198303,"201051344000853","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,316387.1,316387.1,16595,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455198345,131736.00
02/11/2016 08:45,2,0.000,ALERT,211.93,299.97,59.965,1455198303,"201051344000685","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,323407.2,323407.2,21324,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455198347,131737.00
02/11/2016 08:45,2,0.000,ALERT,211.70,299.37,59.965,1455198303,"201051344000917","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,321009.0,321009.0,21294,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455198349,131738.00
02/11/2016 08:45,2,0.000,ALERT,211.70,299.97,59.986,1455198303,"201051344001145","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,325120.2,325120.2,21241,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198350,131739.00
02/11/2016 08:45,2,0.000,ALERT,211.70,299.07,59.986,1455198303,"201051344000651","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,317362.6,317362.6,21486,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198352,131740.00
02/11/2016 08:45,2,0.008,ALERT,211.03,298.47,60.012,1455198303,"274151322000088","219011344069620",27.89,-8.50,0,295.76,300.57,0.0,0.0,0.000,574524.7,574524.7,10321,0,0,0,L,1151911521,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1455198354,131741.00
02/11/2016 08:45,2,0.000,ALERT,212.16,298.47,59.933,1455198303,"274151322000068","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,480828.4,480828.4,11037,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198356,131742.00
02/11/2016 08:45,2,0.000,ALERT,211.03,299.67,59.970,1455198303,"201051344001135","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,314083.2,314083.2,21461,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198358,131743.00
02/11/2016 08:45,2,0.000,ALERT,212.38,302.98,59.938,1455198303,"201051344000594","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,320147.6,320147.6,16889,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455198359,131744.00
02/11/2016 08:45,2,0.000,ALERT,211.48,299.07,59.938,1455198303,"201051344001203","219011344069620",0.00,-11.00,0,296.06,302.37,0.0,0.0,0.000,320369.6,320369.6,21445,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198361,131745.00
02/11/2016 08:45,2,0.000,ALERT,211.25,299.37,59.975,1455198303,"274151322000054","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,586977.7,586977.7,10343,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455198363,131746.00
02/11/2016 08:45,2,0.000,ALERT,212.83,301.47,59.970,1455198303,"201051344000867","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,308973.0,308973.0,16893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198365,131747.00
02/11/2016 08:45,2,0.000,ALERT,211.03,299.07,59.975,1455198303,"201051344001093","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,319379.2,319379.2,21352,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455198367,131748.00
02/11/2016 08:45,2,0.000,ALERT,212.61,302.37,59.970,1455198303,"201051344000900","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,324254.6,324254.6,16458,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198368,131749.00
02/11/2016 08:45,2,0.000,ALERT,212.83,301.77,59.970,1455198303,"201051344000648","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,317283.6,317283.6,16636,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198370,131750.00
02/11/2016 08:45,2,0.000,ALERT,212.61,302.98,59.933,1455198303,"201051344000569","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,325173.5,325173.5,16461,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198372,131751.00
02/11/2016 08:45,2,0.000,ALERT,212.61,302.98,59.975,1455198303,"201051344000983","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,318097.1,318097.1,16780,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198374,131752.00
02/11/2016 08:45,2,0.000,ALERT,212.83,302.98,59.981,1455198303,"201051344001158","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,313717.5,313717.5,16918,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455198376,131753.00
02/11/2016 08:45,2,0.000,ALERT,213.06,303.28,59.970,1455198303,"201051344000576","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,318753.9,318753.9,16500,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198377,131754.00
02/11/2016 08:45,2,0.000,ALERT,211.03,297.57,59.965,1455198303,"274151322000087","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,562138.5,562138.5,10379,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455198379,131755.00
02/11/2016 09:00,2,0.000,ALERT,213.29,302.37,59.986,1455199203,"201051344000645","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,318103.5,318103.5,16598,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199205,131756.00
02/11/2016 09:00,2,0.018,ALERT,211.25,298.77,59.933,1455199203,"274151322000085","219011344069620",30.12,-9.00,0,296.06,300.87,0.0,0.0,0.000,589806.9,589806.9,10369,0,0,0,L,1151911521,0,121.55,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455199207,131757.00
02/11/2016 09:00,2,0.000,ALERT,213.51,302.37,59.981,1455199203,"201051344000633","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,309742.0,309742.0,16926,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199208,131758.00
02/11/2016 09:00,2,0.000,ALERT,212.61,302.37,59.981,1455199203,"201051344000469","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,310537.4,310537.4,16938,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199210,131759.00
02/11/2016 09:00,2,0.000,ALERT,210.80,298.77,59.991,1455199203,"201051344000646","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,315960.6,315960.6,21470,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199212,131760.00
02/11/2016 09:00,2,0.043,ALERT,211.25,299.97,60.002,1455199203,"274151322000052","219011344069620",30.65,-10.00,0,296.06,301.17,0.0,0.0,0.000,597852.0,597852.0,10563,0,0,0,L,1151911521,0,120.65,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1455199214,131761.00
02/11/2016 09:00,2,0.000,ALERT,211.03,299.07,59.981,1455199203,"201051344000585","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,320821.2,320821.2,21465,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199216,131762.00
02/11/2016 09:00,2,0.000,ALERT,211.03,299.07,59.991,1455199203,"201051344001230","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,319937.4,319937.4,21321,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199218,131763.00
02/11/2016 09:00,2,0.000,ALERT,211.48,299.97,59.981,1455199203,"201051344000582","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,313472.7,313472.7,21446,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199219,131764.00
02/11/2016 09:00,2,0.000,ALERT,210.57,298.77,60.018,1455199203,"201051344000955","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,323943.4,323943.4,21426,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199221,131765.00
02/11/2016 09:00,2,0.000,ALERT,211.25,298.17,59.981,1455199203,"274151322000094","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,480680.8,480680.8,10886,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199223,131766.00
02/11/2016 09:00,2,0.000,ALERT,212.83,303.28,59.970,1455199203,"201051344000579","219011344069620",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,324569.3,324569.3,16864,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199225,131767.00
02/11/2016 09:00,2,0.000,ALERT,210.80,299.67,59.970,1455199203,"201051344000890","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,321403.2,321403.2,21391,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199227,131768.00
02/11/2016 09:00,2,0.000,ALERT,211.03,298.77,59.959,1455199203,"201051344000438","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,323548.3,323548.3,21446,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455199228,131769.00
02/11/2016 09:00,2,0.000,ALERT,211.25,298.47,59.975,1455199203,"201051344000417","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,317326.2,317326.2,21544,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199230,131770.00
02/11/2016 09:00,2,0.000,ALERT,211.48,299.37,59.991,1455199203,"274151322000083","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,592119.7,592119.7,10565,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199232,131771.00
02/11/2016 09:00,2,0.018,ALERT,211.93,299.37,59.965,1455199203,"274151322000076","219011344069620",30.43,-9.00,0,296.06,301.17,0.0,0.0,0.000,629283.4,629283.4,10603,0,0,0,L,1151911521,0,121.10,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1455199234,131772.00
02/11/2016 09:00,2,0.000,ALERT,212.83,302.98,59.933,1455199203,"201051344000868","219011344069620",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,309504.2,309504.2,16665,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199236,131773.00
02/11/2016 09:00,2,0.000,ALERT,211.48,299.97,59.970,1455199203,"274151322000095","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,622280.9,622280.9,10451,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199238,131774.00
02/11/2016 09:00,2,0.000,ALERT,212.61,302.07,59.938,1455199203,"201051344000988","219011344069620",0.00,-9.00,0,297.87,304.48,0.0,0.0,0.000,307887.6,307887.6,16937,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455199239,131775.00
02/11/2016 09:00,2,0.000,ALERT,210.80,298.17,59.922,1455199203,"201051344001025","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,321004.3,321004.3,21451,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455199241,131776.00
02/11/2016 09:00,2,0.000,ALERT,212.61,302.37,60.012,1455199203,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.68,0.0,0.0,0.000,318206.5,318206.5,16878,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199243,131777.00
02/11/2016 09:00,2,0.000,ALERT,213.29,301.77,59.970,1455199203,"201051344000853","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,316387.1,316387.1,16597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199245,131778.00
02/11/2016 09:00,2,0.000,ALERT,211.25,298.77,59.959,1455199203,"201051344000685","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,323407.2,323407.2,21326,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199247,131779.00
02/11/2016 09:00,2,0.000,ALERT,211.25,298.47,59.965,1455199203,"201051344000917","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,321009.0,321009.0,21296,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455199248,131780.00
02/11/2016 09:00,2,0.000,ALERT,211.25,299.37,59.965,1455199203,"201051344001145","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,325120.2,325120.2,21243,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199250,131781.00
02/11/2016 09:00,2,0.000,ALERT,211.03,298.17,59.965,1455199203,"201051344000651","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,317362.6,317362.6,21488,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455199252,131782.00
02/11/2016 09:00,2,0.008,ALERT,211.03,299.37,59.959,1455199203,"274151322000088","219011344069620",30.02,-8.00,0,295.46,300.87,0.0,0.0,0.000,574524.7,574524.7,10323,0,0,0,L,1151911521,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455199254,131783.00
02/11/2016 09:00,2,0.000,ALERT,212.16,298.47,59.944,1455199203,"274151322000068","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,480828.4,480828.4,11039,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199256,131784.00
02/11/2016 09:00,2,0.000,ALERT,210.80,299.07,59.981,1455199203,"201051344001135","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,314083.2,314083.2,21463,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199257,131785.00
02/11/2016 09:00,2,0.000,ALERT,212.61,302.98,59.928,1455199203,"201051344000594","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,320147.6,320147.6,16891,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199259,131786.00
02/11/2016 09:00,2,0.000,ALERT,211.03,298.47,59.970,1455199203,"201051344001203","219011344069620",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,320369.6,320369.6,21447,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199261,131787.00
02/11/2016 09:00,2,0.016,ALERT,211.25,299.07,59.949,1455199203,"274151322000054","219011344069620",30.77,-8.00,0,296.06,301.47,0.0,0.0,0.000,586977.7,586977.7,10345,0,0,0,L,1151911521,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455199263,131788.00
02/11/2016 09:00,2,0.000,ALERT,213.06,301.47,59.928,1455199203,"201051344000867","219011344069620",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,308973.0,308973.0,16895,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199265,131789.00
02/11/2016 09:00,2,0.000,ALERT,211.03,298.77,59.928,1455199203,"201051344001093","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,319379.2,319379.2,21354,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199266,131790.00
02/11/2016 09:00,2,0.000,ALERT,212.83,302.37,59.970,1455199203,"201051344000900","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,324254.6,324254.6,16460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199268,131791.00
02/11/2016 09:00,2,0.000,ALERT,211.93,299.67,59.975,1455199203,"201051344000648","219011344069620",0.00,-11.50,0,287.95,304.78,0.0,0.0,0.000,317283.6,317283.6,16638,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199270,131792.00
02/11/2016 09:00,2,0.000,ALERT,211.93,301.17,59.970,1455199203,"201051344000569","219011344069620",0.00,-10.00,0,289.15,305.68,0.0,0.0,0.000,325173.5,325173.5,16463,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455199272,131793.00
02/11/2016 09:00,2,0.000,ALERT,211.70,300.57,59.959,1455199203,"201051344000983","219011344069620",0.00,-9.00,0,288.85,305.08,0.0,0.0,0.000,318097.1,318097.1,16782,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455199274,131794.00
02/11/2016 09:00,2,0.000,ALERT,211.93,300.27,59.991,1455199203,"201051344001158","219011344069620",0.00,-11.00,0,287.95,304.48,0.0,0.0,0.000,313717.5,313717.5,16920,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455199275,131795.00
02/11/2016 09:00,2,0.000,ALERT,212.16,301.17,59.965,1455199203,"201051344000576","219011344069620",0.00,-9.00,0,288.55,305.08,0.0,0.0,0.000,318753.9,318753.9,16502,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455199277,131796.00
02/11/2016 09:00,2,0.029,ALERT,210.35,296.96,59.970,1455199203,"274151322000087","219011344069620",29.60,-8.00,0,285.24,299.97,0.0,0.0,0.000,562138.5,562138.5,10381,0,0,0,L,1151911521,0,120.42,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455199279,131797.00
02/11/2016 09:15,2,0.000,ALERT,213.06,301.77,59.996,1455200103,"201051344000645","219011344069620",0.00,-8.50,0,288.55,304.18,0.0,0.0,0.000,318103.5,318103.5,16600,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200105,131798.00
02/11/2016 09:15,2,0.057,ALERT,211.25,298.77,59.991,1455200103,"274151322000085","219011344069620",18.23,-8.50,0,286.14,301.47,1.1,0.0,0.000,589806.9,589806.9,10371,0,0,0,L,1151911521,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455200107,131799.00
02/11/2016 09:15,2,0.000,ALERT,213.06,301.17,60.002,1455200103,"201051344000633","219011344069620",0.00,-10.00,0,286.74,303.88,0.0,0.0,0.000,309742.0,309742.0,16928,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200109,131800.00
02/11/2016 09:15,2,0.000,ALERT,212.61,301.47,60.028,1455200103,"201051344000469","219011344069620",0.00,-11.00,0,287.65,303.88,0.0,0.0,0.000,310537.4,310537.4,16940,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200111,131801.00
02/11/2016 09:15,2,0.000,ALERT,210.57,298.77,59.991,1455200103,"201051344000646","219011344069620",0.00,-10.00,0,285.24,301.77,0.0,0.0,0.000,315960.6,315960.6,21472,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200113,131802.00
02/11/2016 09:15,2,0.078,ALERT,210.57,298.47,59.965,1455200103,"274151322000052","219011344069620",15.19,-9.00,0,286.14,308.69,1.2,0.0,0.000,597852.0,597852.0,10565,0,0,0,L,1151911521,0,120.20,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455200114,131803.00
02/11/2016 09:15,2,0.000,ALERT,210.80,299.07,59.996,1455200103,"201051344000585","219011344069620",0.00,-8.50,0,285.24,302.07,0.0,0.0,0.000,320821.2,320821.2,21467,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200116,131804.00
02/11/2016 09:15,2,0.000,ALERT,210.57,299.07,59.996,1455200103,"201051344001230","219011344069620",0.00,-9.00,0,285.84,302.07,0.0,0.0,0.000,319937.4,319937.4,21323,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200118,131805.00
02/11/2016 09:15,2,0.000,ALERT,211.03,299.37,59.991,1455200103,"201051344000582","219011344069620",0.00,-11.00,0,286.14,302.68,0.0,0.0,0.000,313472.7,313472.7,21448,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455200120,131806.00
02/11/2016 09:15,2,0.000,ALERT,210.35,298.47,59.996,1455200103,"201051344000955","219011344069620",0.00,-9.00,0,285.54,301.47,0.0,0.0,0.000,323943.4,323943.4,21428,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200122,131807.00
02/11/2016 09:15,2,0.000,ALERT,211.03,297.87,59.975,1455200103,"274151322000094","219011344069620",0.00,-11.00,0,285.84,300.27,0.0,0.0,0.000,480680.8,480680.8,10888,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200123,131808.00
02/11/2016 09:15,2,0.000,ALERT,212.61,302.07,59.959,1455200103,"201051344000579","219011344069620",0.00,-9.00,0,289.15,305.08,0.0,0.0,0.000,324569.3,324569.3,16866,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455200125,131809.00
02/11/2016 09:15,2,0.000,ALERT,210.57,299.37,60.034,1455200103,"201051344000890","219011344069620",0.00,-8.50,0,286.14,302.07,0.0,0.0,0.000,321403.2,321403.2,21393,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200127,131810.00
02/11/2016 09:15,2,0.000,ALERT,210.80,298.77,59.981,1455200103,"201051344000438","219011344069620",0.00,-10.00,0,285.84,301.77,0.0,0.0,0.000,323548.3,323548.3,21448,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455200129,131811.00
02/11/2016 09:15,2,0.000,ALERT,210.80,298.17,59.981,1455200103,"201051344000417","219011344069620",0.00,-9.00,0,284.94,301.17,0.0,0.0,0.000,317326.2,317326.2,21546,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200131,131812.00
02/11/2016 09:15,2,0.018,ALERT,211.25,299.07,59.975,1455200103,"274151322000083","219011344069620",30.36,-9.00,0,286.74,301.47,0.0,0.0,0.000,592119.7,592119.7,10567,0,0,0,L,1151911521,0,120.88,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1455200132,131813.00
02/11/2016 09:15,2,0.055,ALERT,211.70,298.47,59.981,1455200103,"274151322000076","219011344069620",16.18,-9.00,0,286.44,308.69,0.9,0.0,0.000,629283.4,629283.4,10605,0,0,0,L,1151911521,0,121.10,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455200134,131814.00
02/11/2016 09:15,2,0.000,ALERT,212.61,302.07,59.954,1455200103,"201051344000868","219011344069620",0.00,-10.00,0,289.45,304.78,0.0,0.0,0.000,309504.2,309504.2,16667,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455200136,131815.00
02/11/2016 09:15,2,0.012,ALERT,211.25,299.97,59.975,1455200103,"274151322000095","219011344069620",30.91,-11.00,0,287.35,302.07,0.0,0.0,0.000,622280.9,622280.9,10453,0,0,0,L,1151911521,0,121.10,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455200138,131816.00
02/11/2016 09:15,2,0.000,ALERT,212.38,301.47,59.996,1455200103,"201051344000988","219011344069620",0.00,-9.00,0,286.14,303.58,0.0,0.0,0.000,307887.6,307887.6,16939,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455200140,131817.00
02/11/2016 09:15,2,0.000,ALERT,210.57,298.17,59.986,1455200103,"201051344001025","219011344069620",0.00,-10.00,0,285.24,301.77,0.0,0.0,0.000,321004.3,321004.3,21453,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455200142,131818.00
02/11/2016 09:15,2,0.000,ALERT,212.38,301.47,59.986,1455200103,"201051344000458","219011344069620",0.00,-7.00,0,288.55,304.78,0.0,0.0,0.000,318206.5,318206.5,16880,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200143,131819.00
02/11/2016 09:15,2,0.000,ALERT,212.83,300.87,59.986,1455200103,"201051344000853","219011344069620",0.00,-9.00,0,288.55,304.18,0.0,0.0,0.000,316387.1,316387.1,16599,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200145,131820.00
02/11/2016 09:15,2,0.000,ALERT,211.25,298.77,59.991,1455200103,"201051344000685","219011344069620",0.00,-9.00,0,285.54,301.77,0.0,0.0,0.000,323407.2,323407.2,21328,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200147,131821.00
02/11/2016 09:15,2,0.000,ALERT,211.03,298.47,59.938,1455200103,"201051344000917","219011344069620",0.00,-8.00,0,284.34,301.47,0.0,0.0,0.000,321009.0,321009.0,21298,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200149,131822.00
02/11/2016 09:15,2,0.049,ALERT,211.03,298.77,59.986,1455200103,"201051344001145","219011344069620",32.10,-9.00,0,286.14,307.78,1.6,0.0,0.000,325120.2,325120.2,21245,0,0,0,L,1122011218,0,121.33,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1455200151,131823.00
02/11/2016 09:15,2,0.000,ALERT,210.80,297.87,59.981,1455200103,"201051344000651","219011344069620",0.00,-11.50,0,285.24,300.87,0.0,0.0,0.000,317362.6,317362.6,21490,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455200152,131824.00
02/11/2016 09:15,2,0.051,ALERT,211.03,298.47,59.970,1455200103,"274151322000088","219011344069620",20.95,-7.00,0,285.84,301.17,1.1,0.0,0.000,574524.7,574524.7,10325,0,0,0,L,1151911521,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455200154,131825.00
02/11/2016 09:15,2,0.008,ALERT,211.48,384.73,59.981,1455200103,"274151322000068","219011344069620",42.28,-8.50,0,285.84,403.07,0.0,0.0,0.000,480828.4,480828.4,11041,0,0,0,L,1151911521,0,121.10,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1455200156,131826.00
02/11/2016 09:15,2,0.000,ALERT,210.35,298.77,59.970,1455200103,"201051344001135","219011344069620",0.00,-9.00,0,285.84,301.77,0.0,0.0,0.000,314083.2,314083.2,21465,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200158,131827.00
02/11/2016 09:15,2,0.000,ALERT,212.16,301.77,60.007,1455200103,"201051344000594","219011344069620",0.00,-10.00,0,288.25,304.18,0.0,0.0,0.000,320147.6,320147.6,16893,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200159,131828.00
02/11/2016 09:15,2,0.000,ALERT,210.57,297.87,59.991,1455200103,"201051344001203","219011344069620",0.00,-10.00,0,285.54,302.68,0.0,0.0,0.000,320369.6,320369.6,21449,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200161,131829.00
02/11/2016 09:15,2,0.059,ALERT,211.03,298.77,59.975,1455200103,"274151322000054","219011344069620",20.24,-8.00,0,286.14,308.09,1.2,0.0,0.000,586977.7,586977.7,10347,0,0,0,L,1151911521,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455200163,131830.00
02/11/2016 09:15,2,0.000,ALERT,212.61,300.87,59.981,1455200103,"201051344000867","219011344069620",0.00,-8.50,0,287.95,304.18,0.0,0.0,0.000,308973.0,308973.0,16897,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200165,131831.00
02/11/2016 09:15,2,0.000,ALERT,210.57,298.17,60.007,1455200103,"201051344001093","219011344069620",0.00,-8.00,0,285.24,301.77,0.0,0.0,0.000,319379.2,319379.2,21356,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200167,131832.00
02/11/2016 09:15,2,0.057,ALERT,212.16,301.17,59.991,1455200103,"201051344000900","219011344069620",15.96,-9.00,0,286.74,313.80,0.9,0.0,0.000,324254.6,324254.6,16462,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1455200169,131833.00
02/11/2016 09:15,2,0.000,ALERT,212.38,300.27,59.975,1455200103,"201051344000648","219011344069620",0.00,-11.00,0,297.57,303.88,0.0,0.0,0.000,317283.6,317283.6,16640,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200171,131834.00
02/11/2016 09:15,2,0.178,ALERT,212.38,301.77,60.012,1455200103,"201051344000569","219011344069620",20.89,-9.00,0,299.07,320.41,3.8,1.7,0.000,325173.7,325173.7,16465,0,0,0,L,1122011218,0,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1455200172,131835.00
02/11/2016 09:15,2,0.000,ALERT,212.16,301.17,59.975,1455200103,"201051344000983","219011344069620",0.00,-9.00,0,298.47,304.48,0.0,0.0,0.000,318097.1,318097.1,16784,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455200174,131836.00
02/11/2016 09:15,2,0.000,ALERT,212.61,301.17,59.981,1455200103,"201051344001158","219011344069620",0.00,-11.00,0,297.87,303.88,0.0,0.0,0.000,313717.5,313717.5,16922,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200176,131837.00
02/11/2016 09:15,2,0.000,ALERT,212.83,301.77,60.012,1455200103,"201051344000576","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,318753.9,318753.9,16504,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455200178,131838.00
