ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 09:15,2,0.070,ALERT,211.03,297.57,59.970,1455200103,"274151322000087","219011344069620",18.75,-7.00,0,295.16,300.57,1.4,0.0,0.000,562138.5,562138.5,10383,0,0,0,L,1151911521,0,120.88,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455200180,131839.00
02/11/2016 09:30,2,0.000,ALERT,213.29,302.37,59.996,1455201003,"201051344000645","219011344069620",0.00,-8.50,0,299.37,315.60,0.0,0.0,0.000,318103.5,318103.5,16602,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201006,131840.00
02/11/2016 09:30,2,0.018,ALERT,211.25,298.77,60.002,1455201003,"274151322000085","219011344069620",31.53,-8.00,0,296.66,300.57,0.0,0.0,0.000,589806.9,589806.9,10373,0,0,0,L,1151911521,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1455201007,131841.00
02/11/2016 09:30,2,0.000,ALERT,213.29,301.77,59.996,1455201003,"201051344000633","219011344069620",0.00,-10.00,0,297.57,315.90,0.0,0.0,0.000,309742.0,309742.0,16930,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455201009,131842.00
02/11/2016 09:30,2,0.000,ALERT,213.06,302.37,59.975,1455201003,"201051344000469","219011344069620",0.00,-10.00,0,298.47,314.40,0.0,0.0,0.000,310537.4,310537.4,16942,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201011,131843.00
02/11/2016 09:30,2,0.000,ALERT,211.03,298.77,60.023,1455201003,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,315960.6,315960.6,21474,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201013,131844.00
02/11/2016 09:30,2,0.043,ALERT,211.03,298.77,59.991,1455201003,"274151322000052","219011344069620",31.67,-8.50,0,296.36,309.29,0.0,0.0,0.000,597852.0,597852.0,10567,0,0,0,L,1151911521,0,120.65,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455201015,131845.00
02/11/2016 09:30,2,0.000,ALERT,211.25,299.07,59.970,1455201003,"201051344000585","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,320821.2,320821.2,21469,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455201017,131846.00
02/11/2016 09:30,2,0.068,ALERT,211.03,299.37,60.044,1455201003,"201051344001230","219011344069620",28.69,-9.00,0,296.66,300.57,2.0,0.0,0.000,319937.4,319937.4,21325,0,0,0,L,1122011218,0,121.78,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455201018,131847.00
02/11/2016 09:30,2,0.000,ALERT,211.70,299.97,60.007,1455201003,"201051344000582","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,313472.7,313472.7,21450,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201020,131848.00
02/11/2016 09:30,2,0.000,ALERT,210.57,298.77,59.959,1455201003,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,323943.4,323943.4,21430,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201022,131849.00
02/11/2016 09:30,2,0.000,ALERT,211.25,298.47,60.002,1455201003,"274151322000094","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,480680.8,480680.8,10890,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201024,131850.00
02/11/2016 09:30,2,0.000,ALERT,212.83,302.98,60.007,1455201003,"201051344000579","219011344069620",0.00,-8.50,0,299.67,315.30,0.0,0.0,0.000,324569.3,324569.3,16868,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201025,131851.00
02/11/2016 09:30,2,0.000,ALERT,211.03,299.37,59.996,1455201003,"201051344000890","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,321403.2,321403.2,21395,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201027,131852.00
02/11/2016 09:30,2,0.000,ALERT,211.25,298.77,60.002,1455201003,"201051344000438","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,323548.3,323548.3,21450,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201029,131853.00
02/11/2016 09:30,2,0.000,ALERT,211.48,298.77,60.007,1455201003,"201051344000417","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,317326.2,317326.2,21548,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201031,131854.00
02/11/2016 09:30,2,0.020,ALERT,211.25,299.37,59.991,1455201003,"274151322000083","219011344069620",29.16,-8.50,0,296.96,301.17,0.0,0.0,0.000,592119.7,592119.7,10569,0,0,0,L,1151911521,0,121.10,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455201033,131855.00
02/11/2016 09:30,2,0.018,ALERT,211.93,299.67,60.002,1455201003,"274151322000076","219011344069620",31.43,-8.50,0,296.06,308.39,0.0,0.0,0.000,629283.4,629283.4,10607,0,0,0,L,1151911521,0,121.10,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455201035,131856.00
02/11/2016 09:30,2,0.000,ALERT,212.83,302.98,60.002,1455201003,"201051344000868","219011344069620",0.00,-9.00,0,299.97,316.80,0.0,0.0,0.000,309504.2,309504.2,16669,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201036,131857.00
02/11/2016 09:30,2,0.012,ALERT,211.48,300.57,59.996,1455201003,"274151322000095","219011344069620",29.56,-10.00,0,297.87,301.77,0.0,0.0,0.000,622280.9,622280.9,10455,0,0,0,L,1151911521,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455201038,131858.00
02/11/2016 09:30,2,0.000,ALERT,212.61,302.07,59.996,1455201003,"201051344000988","219011344069620",0.00,-8.50,0,296.96,313.80,0.0,0.0,0.000,307887.6,307887.6,16941,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201040,131859.00
02/11/2016 09:30,2,0.000,ALERT,211.03,298.17,59.949,1455201003,"201051344001025","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,321004.3,321004.3,21455,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201042,131860.00
02/11/2016 09:30,2,0.000,ALERT,212.61,302.37,59.996,1455201003,"201051344000458","219011344069620",0.00,-7.00,0,299.37,315.60,0.0,0.0,0.000,318206.5,318206.5,16882,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201044,131861.00
02/11/2016 09:30,2,0.070,ALERT,213.29,302.07,59.991,1455201003,"201051344000853","219011344069620",31.31,-9.00,0,299.07,315.30,2.2,0.2,0.000,316387.1,316387.1,16601,0,0,0,L,1122011218,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455201045,131862.00
02/11/2016 09:30,2,0.000,ALERT,211.48,298.77,59.996,1455201003,"201051344000685","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,323407.2,323407.2,21330,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455201047,131863.00
02/11/2016 09:30,2,0.000,ALERT,211.25,298.77,59.991,1455201003,"201051344000917","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,321009.0,321009.0,21300,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455201049,131864.00
02/11/2016 09:30,2,0.049,ALERT,211.25,298.77,59.996,1455201003,"201051344001145","219011344069620",30.81,-9.00,0,296.96,312.89,1.6,0.0,0.000,325120.2,325120.2,21247,0,0,0,L,1122011218,0,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455201051,131865.00
02/11/2016 09:30,2,0.000,ALERT,211.25,298.17,59.986,1455201003,"201051344000651","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,317362.6,317362.6,21492,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455201053,131866.00
02/11/2016 09:30,2,0.008,ALERT,211.03,299.07,59.991,1455201003,"274151322000088","219011344069620",31.05,-6.50,0,296.06,300.57,0.0,0.0,0.000,574524.7,574524.7,10327,0,0,0,L,1151911521,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1455201054,131867.00
02/11/2016 09:30,2,0.000,ALERT,211.93,297.87,59.949,1455201003,"274151322000068","219011344069620",0.00,-8.00,0,296.06,403.37,0.0,0.0,0.000,480828.4,480828.4,11043,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1455201056,131868.00
02/11/2016 09:30,2,0.000,ALERT,210.80,298.77,59.986,1455201003,"201051344001135","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,314083.2,314083.2,21467,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455201058,131869.00
02/11/2016 09:30,2,0.000,ALERT,212.38,302.68,59.959,1455201003,"201051344000594","219011344069620",0.00,-10.00,0,298.77,316.50,0.0,0.0,0.000,320147.6,320147.6,16895,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201060,131870.00
02/11/2016 09:30,2,0.000,ALERT,211.25,298.47,59.996,1455201003,"201051344001203","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,320369.6,320369.6,21451,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455201062,131871.00
02/11/2016 09:30,2,0.016,ALERT,211.03,298.77,59.991,1455201003,"274151322000054","219011344069620",31.53,-7.00,0,296.66,307.78,0.0,0.0,0.000,586977.7,586977.7,10349,0,0,0,L,1151911521,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1455201064,131872.00
02/11/2016 09:30,2,0.000,ALERT,213.06,301.77,59.991,1455201003,"201051344000867","219011344069620",0.00,-8.50,0,298.47,316.50,0.0,0.0,0.000,308973.0,308973.0,16899,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455201065,131873.00
02/11/2016 09:30,2,0.000,ALERT,211.03,298.77,59.981,1455201003,"201051344001093","219011344069620",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,319379.2,319379.2,21358,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455201067,131874.00
02/11/2016 09:30,2,0.000,ALERT,212.61,302.37,59.986,1455201003,"201051344000900","219011344069620",31.05,-9.00,0,298.77,314.40,0.0,0.0,0.000,324254.6,324254.6,16464,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455201069,131875.00
02/11/2016 09:30,2,0.000,ALERT,213.06,301.47,59.991,1455201003,"201051344000648","219011344069620",0.00,-11.00,0,298.17,315.60,0.0,0.0,0.000,317283.6,317283.6,16642,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201071,131876.00
02/11/2016 09:30,2,0.096,ALERT,212.83,302.68,59.965,1455201003,"201051344000569","219011344069620",33.06,-8.50,0,299.97,320.41,3.3,1.2,0.000,325173.9,325173.9,16467,0,0,0,L,1122011218,0,120.88,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1455201073,131877.00
02/11/2016 09:30,2,0.000,ALERT,212.61,302.37,59.991,1455201003,"201051344000983","219011344069620",0.00,-8.50,0,299.37,315.00,0.0,0.0,0.000,318097.1,318097.1,16786,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201075,131878.00
02/11/2016 09:30,2,0.000,ALERT,213.06,302.37,59.996,1455201003,"201051344001158","219011344069620",0.00,-11.00,0,299.07,314.10,0.0,0.0,0.000,313717.5,313717.5,16924,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201076,131879.00
02/11/2016 09:30,2,0.111,ALERT,213.29,302.68,59.981,1455201003,"201051344000576","219011344069620",29.10,-8.50,0,299.37,315.30,3.3,1.2,0.000,318754.2,318754.2,16506,0,0,0,L,1122011218,0,121.55,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455201078,131880.00
02/11/2016 09:30,2,0.029,ALERT,211.25,298.77,59.991,1455201003,"274151322000087","219011344069620",30.71,-6.50,0,295.16,299.97,0.0,0.0,0.000,562138.5,562138.5,10385,0,0,0,L,1151911521,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1455201080,131881.00
02/11/2016 09:45,2,0.000,ALERT,213.29,302.07,59.975,1455201903,"201051344000645","219011344069620",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,318103.5,318103.5,16604,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201905,131882.00
02/11/2016 09:45,2,0.076,ALERT,211.70,299.67,59.933,1455201903,"274151322000085","219011344069620",23.40,-7.00,0,297.26,301.77,1.8,0.0,0.000,589806.9,589806.9,10375,0,0,0,L,1151911521,0,121.55,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1455201907,131883.00
02/11/2016 09:45,2,0.000,ALERT,213.51,302.07,59.970,1455201903,"201051344000633","219011344069620",0.00,-9.00,0,298.17,305.38,0.0,0.0,0.000,309742.0,309742.0,16932,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201909,131884.00
02/11/2016 09:45,2,0.000,ALERT,212.83,302.07,59.970,1455201903,"201051344000469","219011344069620",0.00,-10.00,0,299.07,305.38,0.0,0.0,0.000,310537.4,310537.4,16944,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201911,131885.00
02/11/2016 09:45,2,0.000,ALERT,211.03,298.77,59.970,1455201903,"201051344000646","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,315960.6,315960.6,21476,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201913,131886.00
02/11/2016 09:45,2,0.094,ALERT,211.25,299.97,59.959,1455201903,"274151322000052","219011344069620",21.65,-8.50,0,296.96,308.39,2.0,0.1,0.000,597852.0,597852.0,10569,0,0,0,L,1151911521,0,120.65,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1455201914,131887.00
02/11/2016 09:45,2,0.000,ALERT,211.25,298.77,59.965,1455201903,"201051344000585","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,320821.2,320821.2,21471,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201916,131888.00
02/11/2016 09:45,2,0.064,ALERT,211.03,299.07,59.912,1455201903,"201051344001230","219011344069620",31.23,-9.00,0,296.66,301.47,2.1,0.1,0.000,319937.4,319937.4,21327,0,0,0,L,1122011218,0,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455201918,131889.00
02/11/2016 09:45,2,0.000,ALERT,211.70,299.67,59.954,1455201903,"201051344000582","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,313472.7,313472.7,21452,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455201920,131890.00
02/11/2016 09:45,2,0.000,ALERT,210.80,298.77,59.981,1455201903,"201051344000955","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,323943.4,323943.4,21432,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455201921,131891.00
02/11/2016 09:45,2,0.000,ALERT,211.48,299.07,59.954,1455201903,"274151322000094","219011344069620",41.94,-10.00,0,296.96,403.07,0.0,0.0,0.000,480680.8,480680.8,10892,0,0,0,L,1151911521,0,120.88,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1455201923,131892.00
02/11/2016 09:45,2,0.000,ALERT,212.61,302.07,59.965,1455201903,"201051344000579","219011344069620",0.00,-9.00,0,300.57,305.98,0.0,0.0,0.000,324569.3,324569.3,16870,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201925,131893.00
02/11/2016 09:45,2,0.000,ALERT,211.03,299.37,59.917,1455201903,"201051344000890","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,321403.2,321403.2,21397,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201927,131894.00
02/11/2016 09:45,2,0.000,ALERT,211.48,298.77,59.954,1455201903,"201051344000438","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,323548.3,323548.3,21452,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201929,131895.00
02/11/2016 09:45,2,0.000,ALERT,211.48,298.17,59.996,1455201903,"201051344000417","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,317326.2,317326.2,21550,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201931,131896.00
02/11/2016 09:45,2,0.020,ALERT,211.70,299.97,59.959,1455201903,"274151322000083","219011344069620",31.47,-8.50,0,297.57,301.77,0.0,0.0,0.000,592119.7,592119.7,10571,0,0,0,L,1151911521,0,121.10,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455201933,131897.00
02/11/2016 09:45,2,0.068,ALERT,212.16,300.27,59.954,1455201903,"274151322000076","219011344069620",21.75,-8.50,0,296.96,308.09,1.5,0.0,0.000,629283.4,629283.4,10609,0,0,0,L,1151911521,0,121.33,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1455201934,131898.00
02/11/2016 09:45,2,0.000,ALERT,212.83,302.98,59.954,1455201903,"201051344000868","219011344069620",0.00,-9.00,0,300.57,305.98,0.0,0.0,0.000,309504.2,309504.2,16671,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201936,131899.00
02/11/2016 09:45,2,0.047,ALERT,211.48,300.87,59.954,1455201903,"274151322000095","219011344069620",16.96,-10.00,0,298.47,302.98,0.8,0.0,0.000,622280.9,622280.9,10457,0,0,0,L,1151911521,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455201938,131900.00
02/11/2016 09:45,2,0.000,ALERT,212.61,302.07,59.959,1455201903,"201051344000988","219011344069620",0.00,-9.00,0,297.57,305.08,0.0,0.0,0.000,307887.6,307887.6,16943,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201940,131901.00
02/11/2016 09:45,2,0.000,ALERT,211.03,298.17,59.965,1455201903,"201051344001025","219011344069620",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,321004.3,321004.3,21457,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455201942,131902.00
02/11/2016 09:45,2,0.000,ALERT,211.93,300.87,59.965,1455201903,"201051344000458","219011344069620",0.00,-7.00,0,299.67,305.38,0.0,0.0,0.000,318206.5,318206.5,16884,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201944,131903.00
02/11/2016 09:45,2,0.072,ALERT,213.06,301.47,59.959,1455201903,"201051344000853","219011344069620",32.90,-9.00,0,299.37,316.20,2.4,0.4,0.000,316387.2,316387.2,16603,0,0,0,L,1122011218,0,121.78,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455201946,131904.00
02/11/2016 09:45,2,0.000,ALERT,211.48,298.77,59.965,1455201903,"201051344000685","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,323407.2,323407.2,21332,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201948,131905.00
02/11/2016 09:45,2,0.062,ALERT,211.25,298.47,59.954,1455201903,"201051344000917","219011344069620",30.77,-7.00,0,294.86,300.57,2.0,0.0,0.000,321009.0,321009.0,21302,0,0,0,L,1122011218,0,121.33,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1455201949,131906.00
02/11/2016 09:45,2,0.051,ALERT,211.48,299.37,59.965,1455201903,"201051344001145","219011344069620",32.74,-9.00,0,296.36,315.00,1.7,0.0,0.000,325120.2,325120.2,21249,0,0,0,L,1122011218,0,121.55,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455201951,131907.00
02/11/2016 09:45,2,0.000,ALERT,211.25,298.47,59.965,1455201903,"201051344000651","219011344069620",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,317362.6,317362.6,21494,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201953,131908.00
02/11/2016 09:45,2,0.064,ALERT,211.03,299.37,59.954,1455201903,"274151322000088","219011344069620",23.10,-6.50,0,296.66,301.17,1.5,0.0,0.000,574524.7,574524.7,10329,0,0,0,L,1151911521,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1455201955,131909.00
02/11/2016 09:45,2,0.008,ALERT,212.16,298.77,59.959,1455201903,"274151322000068","219011344069620",42.88,-7.00,0,296.36,407.27,0.0,0.0,0.000,480828.4,480828.4,11045,0,0,0,L,1151911521,0,121.55,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1455201957,131910.00
02/11/2016 09:45,2,0.000,ALERT,211.03,299.37,59.959,1455201903,"201051344001135","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,314083.2,314083.2,21469,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455201959,131911.00
02/11/2016 09:45,2,0.000,ALERT,212.38,302.68,59.938,1455201903,"201051344000594","219011344069620",0.00,-9.00,0,299.37,305.98,0.0,0.0,0.000,320147.6,320147.6,16897,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201961,131912.00
02/11/2016 09:45,2,0.000,ALERT,211.25,298.77,59.996,1455201903,"201051344001203","219011344069620",0.00,-10.00,0,295.76,302.68,0.0,0.0,0.000,320369.6,320369.6,21453,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455201962,131913.00
02/11/2016 09:45,2,0.070,ALERT,211.25,299.97,59.996,1455201903,"274151322000054","219011344069620",22.72,-7.00,0,296.96,308.09,1.6,0.0,0.000,586977.7,586977.7,10351,0,0,0,L,1151911521,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1455201964,131914.00
02/11/2016 09:45,2,0.000,ALERT,213.06,301.77,59.949,1455201903,"201051344000867","219011344069620",0.00,-8.00,0,299.07,305.08,0.0,0.0,0.000,308973.0,308973.0,16901,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201966,131915.00
02/11/2016 09:45,2,0.146,ALERT,211.25,299.07,59.959,1455201903,"201051344001093","219011344069620",30.69,-7.00,0,295.76,300.87,4.6,2.5,0.000,319379.4,319379.4,21360,0,0,0,L,1122011218,0,121.55,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1455201968,131916.00
02/11/2016 09:45,2,0.068,ALERT,212.61,302.07,59.959,1455201903,"201051344000900","219011344069620",19.88,-9.00,0,299.37,305.38,1.4,0.0,0.000,324254.6,324254.6,16466,0,0,0,L,1122011218,0,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1455201970,131917.00
02/11/2016 09:45,2,0.000,ALERT,213.06,301.17,59.949,1455201903,"201051344000648","219011344069620",0.00,-11.00,0,298.77,304.78,0.0,0.0,0.000,317283.6,317283.6,16644,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201972,131918.00
02/11/2016 09:45,2,0.184,ALERT,212.83,302.68,59.970,1455201903,"201051344000569","219011344069620",22.62,-8.50,0,300.27,321.01,4.2,2.2,0.000,325174.3,325174.3,16469,0,0,0,L,1122011218,0,121.10,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1455201973,131919.00
02/11/2016 09:45,2,0.000,ALERT,212.61,302.07,59.959,1455201903,"201051344000983","219011344069620",0.00,-8.50,0,299.67,305.38,0.0,0.0,0.000,318097.1,318097.1,16788,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455201975,131920.00
02/11/2016 09:45,2,0.000,ALERT,212.83,302.07,59.991,1455201903,"201051344001158","219011344069620",0.00,-10.00,0,299.07,305.08,0.0,0.0,0.000,313717.5,313717.5,16926,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455201977,131921.00
02/11/2016 09:45,2,0.111,ALERT,213.29,302.37,59.954,1455201903,"201051344000576","219011344069620",31.85,-8.00,0,299.67,306.88,3.6,1.6,0.000,318754.6,318754.6,16508,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455201979,131922.00
02/11/2016 09:45,2,0.082,ALERT,211.25,298.77,59.954,1455201903,"274151322000087","219011344069620",21.31,-6.00,0,296.06,300.57,1.8,0.0,0.000,562138.5,562138.5,10387,0,0,0,L,1151911521,0,121.10,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1455201981,131923.00
02/11/2016 10:00,2,0.156,ALERT,213.06,302.07,59.954,1455202804,"201051344000645","219011344069620",22.38,-8.50,0,299.67,317.10,3.5,1.5,0.000,318103.5,318103.5,16606,0,0,0,L,1122011218,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1455202806,131924.00
02/11/2016 10:00,2,0.176,ACTIVE,211.48,337.84,59.965,1455202804,"274151322000085","219011344069620",31.07,-5.50,0,297.26,354.07,5.5,3.4,0.022,589807.2,589807.2,10377,0,0,0,L,1151911521,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455202807,131925.00
02/11/2016 10:00,2,0.000,ALERT,213.51,302.68,59.965,1455202804,"201051344000633","219011344069620",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,309742.0,309742.0,16934,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455202808,131926.00
02/11/2016 10:00,2,0.000,ALERT,212.61,302.37,59.986,1455202804,"201051344000469","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,310537.4,310537.4,16946,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455202810,131927.00
02/11/2016 10:00,2,0.139,ALERT,211.25,299.67,60.002,1455202804,"201051344000646","219011344069620",18.77,-9.00,0,295.76,308.69,2.6,0.6,0.000,315960.6,315960.6,21478,0,0,0,L,1122011218,0,121.78,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1455202812,131928.00
02/11/2016 10:00,2,0.178,ACTIVE,211.25,338.14,59.991,1455202804,"274151322000052","219011344069620",30.16,-6.50,0,296.96,360.38,5.5,3.3,0.018,597852.3,597852.3,10571,0,0,0,L,1151911521,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455202813,131929.00
02/11/2016 10:00,2,0.055,ALERT,211.48,299.67,59.996,1455202804,"201051344000585","219011344069620",32.16,-8.00,0,295.76,309.59,1.8,0.0,0.000,320821.2,320821.2,21473,0,0,0,L,1122011218,0,121.10,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1455202815,131930.00
02/11/2016 10:00,2,0.166,ALERT,211.25,299.67,59.991,1455202804,"201051344001230","219011344069620",21.47,-8.50,0,296.36,315.00,3.6,1.6,0.000,319937.5,319937.5,21329,0,0,0,L,1122011218,0,121.78,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455202817,131931.00
02/11/2016 10:00,2,0.096,ALERT,211.93,300.27,59.986,1455202804,"201051344000582","219011344069620",31.99,-10.00,0,296.96,308.09,3.1,1.1,0.000,313472.7,313472.7,21454,0,0,0,L,1122011218,0,121.78,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1455202818,131932.00
02/11/2016 10:00,2,0.209,ALERT,211.03,299.37,59.928,1455202804,"201051344000955","219011344069620",22.72,-8.50,0,296.06,320.71,4.8,2.8,0.000,323943.7,323943.7,21434,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1455202820,131933.00
02/11/2016 10:00,2,0.000,ALERT,211.03,299.07,59.970,1455202804,"274151322000094","219011344069620",44.91,-9.00,0,296.36,430.72,0.0,0.0,0.000,480680.8,480680.8,10894,0,0,0,L,1151911521,0,120.88,122.46,0002,-7,0,0,0,0,0,0,66,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455202822,131934.00
02/11/2016 10:00,2,0.098,ALERT,212.61,303.28,59.986,1455202804,"201051344000579","219011344069620",32.56,-8.50,0,300.27,316.20,3.3,1.2,0.000,324569.4,324569.4,16872,0,0,0,L,1122011218,0,121.10,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1455202824,131935.00
02/11/2016 10:00,2,0.166,ALERT,211.48,299.97,59.944,1455202804,"201051344000890","219011344069620",14.41,-8.00,0,296.66,319.21,2.4,0.4,0.000,321403.3,321403.3,21399,0,0,0,L,1122011218,0,121.55,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1455202826,131936.00
02/11/2016 10:00,2,0.209,ALERT,211.48,299.37,59.970,1455202804,"201051344000438","219011344069620",22.70,-8.50,0,296.06,318.91,4.8,2.7,0.000,323548.6,323548.6,21454,0,0,0,L,1122011218,0,121.78,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1455202827,131937.00
02/11/2016 10:00,2,0.225,ALERT,211.70,299.07,59.981,1455202804,"201051344000417","219011344069620",15.94,-8.50,0,295.46,313.80,3.6,1.6,0.000,317326.2,317326.2,21552,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1455202829,131938.00
02/11/2016 10:00,2,0.121,ALERT,211.70,337.84,59.970,1455202804,"274151322000083","219011344069620",28.98,-7.00,0,297.26,344.15,3.5,1.5,0.004,592119.7,592119.7,10573,0,0,0,L,1151911521,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1455202831,131939.00
02/11/2016 10:00,2,0.170,ACTIVE,212.16,338.14,59.965,1455202804,"274151322000076","219011344069620",30.95,-6.50,0,297.26,360.38,5.3,3.2,0.022,629283.6,629283.6,10611,0,0,0,L,1151911521,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455202832,131940.00
02/11/2016 10:00,2,0.064,ALERT,212.61,303.28,59.922,1455202804,"201051344000868","219011344069620",33.26,-9.00,0,300.27,322.21,2.2,0.2,0.000,309504.2,309504.2,16673,0,0,0,L,1122011218,0,121.10,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1455202834,131941.00
02/11/2016 10:00,2,0.143,ALERT,211.48,337.84,59.944,1455202804,"274151322000095","219011344069620",27.75,-8.50,0,298.17,346.26,4.0,1.9,0.013,622281.0,622281.0,10459,0,0,0,L,1151911521,0,121.55,121.78,0002,-7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455202836,131942.00
02/11/2016 10:00,2,0.000,ALERT,212.61,302.37,59.986,1455202804,"201051344000988","219011344069620",0.00,-8.50,0,296.96,304.18,0.0,0.0,0.000,307887.6,307887.6,16945,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455202838,131943.00
02/11/2016 10:00,2,0.139,ALERT,211.25,299.07,59.996,1455202804,"201051344001025","219011344069620",16.90,-9.00,0,294.26,311.69,2.4,0.4,0.000,321004.3,321004.3,21459,0,0,0,L,1122011218,0,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1455202840,131944.00
02/11/2016 10:00,2,0.205,ALERT,212.61,302.98,59.949,1455202804,"201051344000458","219011344069620",23.87,-7.00,0,299.07,313.80,5.0,2.9,0.000,318206.6,318206.6,16886,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1455202842,131945.00
02/11/2016 10:00,2,0.223,ALERT,213.29,339.95,59.970,1455202804,"201051344000853","219011344069620",27.91,-9.00,0,299.37,373.61,6.3,4.2,0.009,316387.5,316387.5,16605,0,0,0,L,1122011218,0,122.01,122.01,0002,-9,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1455202844,131946.00
02/11/2016 10:00,2,0.242,ALERT,211.93,337.54,59.991,1455202804,"201051344000685","219011344069620",24.53,-8.50,0,296.36,338.14,6.0,3.9,0.000,323407.4,323407.4,21334,0,0,0,L,1122011218,0,122.46,121.10,0100,-11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1455202845,131947.00
02/11/2016 10:00,2,0.164,ALERT,211.48,299.67,59.954,1455202804,"201051344000917","219011344069620",22.64,-7.00,0,295.46,318.30,3.8,1.8,0.000,321009.0,321009.0,21304,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455202847,131948.00
02/11/2016 10:00,2,0.207,ALERT,212.16,336.64,59.991,1455202804,"201051344001145","219011344069620",25.74,-8.50,0,296.66,360.38,5.4,3.3,0.004,325120.3,325120.3,21251,0,0,0,L,1122011218,0,121.78,121.10,0002,-8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1455202849,131949.00
02/11/2016 10:00,2,0.193,ALERT,211.70,299.07,59.986,1455202804,"201051344000651","219011344069620",15.41,-11.00,0,296.36,314.40,3.0,1.0,0.000,317362.6,317362.6,21496,0,0,0,L,1122011218,0,122.01,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1455202851,131950.00
02/11/2016 10:00,2,0.195,ACTIVE,211.03,361.89,59.981,1455202804,"274151322000088","219011344069620",33.81,-5.50,0,297.87,367.30,6.7,4.6,0.018,574524.9,574524.9,10331,0,0,0,L,1151911521,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455202852,131951.00
02/11/2016 10:00,2,0.104,ALERT,211.93,338.44,59.991,1455202804,"274151322000068","219011344069620",29.94,-6.00,0,297.26,431.92,3.1,1.1,0.009,480828.4,480828.4,11047,0,0,0,L,1151911521,0,121.78,122.23,0002,-7,0,0,0,0,0,0,253,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1455202854,131952.00
02/11/2016 10:00,2,0.125,ALERT,211.03,299.97,60.039,1455202804,"201051344001135","219011344069620",20.75,-8.50,0,296.96,315.30,2.6,0.6,0.000,314083.2,314083.2,21471,0,0,0,L,1122011218,0,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1455202855,131953.00
02/11/2016 10:00,2,0.176,ALERT,212.16,303.28,59.975,1455202804,"201051344000594","219011344069620",21.37,-9.00,0,299.67,319.21,3.8,1.7,0.000,320147.7,320147.7,16899,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1455202857,131954.00
02/11/2016 10:00,2,0.170,ALERT,211.48,299.97,60.007,1455202804,"201051344001203","219011344069620",22.44,-9.00,0,296.66,310.79,3.9,1.8,0.000,320369.6,320369.6,21455,0,0,0,L,1122011218,0,122.01,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1455202859,131955.00
02/11/2016 10:00,2,0.211,ACTIVE,211.03,373.61,59.991,1455202804,"274151322000054","219011344069620",34.97,-5.00,0,298.17,375.71,7.6,5.4,0.027,586978.0,586978.0,10353,0,0,0,L,1151911521,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455202860,131956.00
02/11/2016 10:00,2,0.131,ALERT,212.83,302.37,59.949,1455202804,"201051344000867","219011344069620",17.59,-8.50,0,299.07,317.70,2.4,0.4,0.000,308973.0,308973.0,16903,0,0,0,L,1122011218,0,121.55,121.55,0200,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455202862,131957.00
02/11/2016 10:00,2,0.305,ALERT,211.48,336.34,59.991,1455202804,"201051344001093","219011344069620",24.23,-7.00,0,296.36,344.76,7.5,5.3,0.000,319380.0,319380.0,21362,0,0,0,L,1122011218,0,121.55,121.10,0100,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455202864,131958.00
02/11/2016 10:00,2,0.195,ALERT,212.61,378.12,59.986,1455202804,"201051344000900","219011344069620",35.35,-8.50,0,299.67,380.82,7.1,4.9,0.027,324254.8,324254.8,16468,0,0,0,L,1122011218,0,121.33,121.55,0002,-10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455202865,131959.00
02/11/2016 10:00,2,0.258,ALERT,213.06,339.04,59.975,1455202804,"201051344000648","219011344069620",26.12,-10.00,0,299.37,378.12,6.8,4.7,0.004,317283.7,317283.7,16646,0,0,0,L,1122011218,0,121.10,122.01,0100,-12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1455202867,131960.00
02/11/2016 10:00,2,0.385,ACTIVE,213.06,379.02,59.938,1455202804,"201051344000569","219011344069620",35.40,-8.00,0,301.17,388.94,13.8,11.4,0.053,325175.3,325175.3,16471,0,0,0,L,1122011218,0,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455202868,131961.00
02/11/2016 10:00,2,0.189,ALERT,212.61,338.44,59.996,1455202804,"201051344000983","219011344069620",26.28,-8.50,0,299.97,392.25,5.1,3.0,0.004,318097.2,318097.2,16790,0,0,0,L,1122011218,0,121.33,121.33,0100,-9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1455202870,131962.00
02/11/2016 10:00,2,0.049,ALERT,213.06,302.98,59.965,1455202804,"201051344001158","219011344069620",32.36,-10.00,0,299.67,314.40,1.6,0.0,0.000,313717.5,313717.5,16928,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1455202872,131963.00
02/11/2016 10:00,2,0.285,ALERT,213.29,339.95,59.959,1455202804,"201051344000576","219011344069620",29.92,-8.50,0,300.27,356.18,8.7,6.5,0.018,318755.1,318755.1,16510,0,0,0,L,1122011218,0,121.55,121.55,0002,-12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1455202874,131964.00
02/11/2016 10:00,2,0.221,ALERT,211.70,339.34,59.965,1455202804,"274151322000087","219011344069620",31.17,-4.00,0,296.96,363.09,7.0,4.8,0.035,562138.7,562138.7,10389,0,0,0,L,1151911521,0,121.55,122.01,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455202875,131965.00
02/11/2016 10:15,2,0.064,ALERT,213.51,302.37,59.970,1455203703,"201051344000645","219011344069620",31.89,-8.00,0,299.97,351.37,2.1,0.1,0.000,318103.7,318103.7,16608,0,0,0,L,1122011218,0,122.01,122.01,0100,-11,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203706,131966.00
02/11/2016 10:15,2,0.090,ACTIVE,211.48,318.61,59.970,1455203703,"274151322000085","219011344069620",26.18,-5.00,0,317.40,366.10,2.4,0.4,0.000,589807.5,589807.5,10378,0,0,0,L,1151911521,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455203707,131967.00
02/11/2016 10:15,2,0.000,ALERT,213.51,302.07,59.965,1455203703,"201051344000633","219011344069620",0.00,-9.00,0,298.47,319.51,0.0,0.0,0.000,309742.1,309742.1,16936,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1455203708,131968.00
02/11/2016 10:15,2,0.000,ALERT,213.06,302.68,59.975,1455203703,"201051344000469","219011344069620",0.00,-10.00,0,299.37,315.60,0.0,0.0,0.000,310537.5,310537.5,16948,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1455203710,131969.00
02/11/2016 10:15,2,0.047,ALERT,210.57,299.07,59.970,1455203703,"201051344000646","219011344069620",30.18,-8.50,0,296.66,336.94,1.4,0.0,0.000,315960.7,315960.7,21480,0,0,0,L,1122011218,0,121.55,120.88,0100,-11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203712,131970.00
02/11/2016 10:15,2,0.107,ALERT,211.25,299.97,59.959,1455203703,"274151322000052","219011344069620",23.38,-6.00,0,297.87,354.07,2.6,0.6,0.000,597852.7,597852.7,10572,0,0,0,L,1151911521,0,120.65,122.46,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455203714,131971.00
02/11/2016 10:15,2,0.000,ALERT,211.03,299.37,59.975,1455203703,"201051344000585","219011344069620",0.00,-8.00,0,296.66,313.50,0.0,0.0,0.000,320821.2,320821.2,21475,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203715,131972.00
02/11/2016 10:15,2,0.064,ALERT,210.80,299.67,59.991,1455203703,"201051344001230","219011344069620",31.79,-8.00,0,297.26,364.59,2.1,0.1,0.000,319937.6,319937.6,21331,0,0,0,L,1122011218,0,121.55,120.65,0100,-11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203717,131973.00
02/11/2016 10:15,2,0.000,ALERT,211.25,299.97,59.975,1455203703,"201051344000582","219011344069620",0.00,-10.00,0,297.87,315.60,0.0,0.0,0.000,313472.8,313472.8,21456,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1455203719,131974.00
02/11/2016 10:15,2,0.104,ALERT,210.57,299.37,60.002,1455203703,"201051344000955","219011344069620",32.08,-8.00,0,296.96,345.36,3.4,1.4,0.000,323944.1,323944.1,21436,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203721,131975.00
02/11/2016 10:15,2,0.000,ALERT,211.48,383.83,59.954,1455203703,"274151322000094","219011344069620",42.50,-8.50,0,296.96,430.72,0.0,0.0,0.000,480680.8,480680.8,10896,0,0,0,L,1151911521,0,120.42,122.68,0100,-9,0,0,0,0,0,0,46,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203723,131976.00
02/11/2016 10:15,2,0.098,ALERT,212.83,302.98,59.970,1455203703,"201051344000579","219011344069620",29.40,-8.00,0,300.87,315.90,3.0,0.9,0.000,324569.6,324569.6,16874,0,0,0,L,1122011218,0,121.55,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203725,131977.00
02/11/2016 10:15,2,0.113,ALERT,210.80,299.97,59.986,1455203703,"201051344000890","219011344069620",30.38,-7.00,0,297.57,314.40,3.5,1.5,0.000,321403.7,321403.7,21401,0,0,0,L,1122011218,0,121.55,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203726,131978.00
02/11/2016 10:15,2,0.107,ALERT,211.03,299.37,59.970,1455203703,"201051344000438","219011344069620",31.91,-8.50,0,296.96,353.17,3.5,1.5,0.000,323549.0,323549.0,21456,0,0,0,L,1122011218,0,121.78,120.88,0100,-9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203728,131979.00
02/11/2016 10:15,2,0.154,ALERT,211.03,298.77,59.975,1455203703,"201051344000417","219011344069620",29.84,-8.00,0,296.36,313.50,4.7,2.6,0.000,317326.9,317326.9,21554,0,0,0,L,1122011218,0,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203730,131980.00
02/11/2016 10:15,2,0.061,ALERT,211.48,299.97,59.965,1455203703,"274151322000083","219011344069620",19.34,-7.00,0,297.87,357.08,1.2,0.0,0.000,592119.8,592119.8,10575,0,0,0,L,1151911521,0,120.88,122.46,0002,-9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455203732,131981.00
02/11/2016 10:15,2,0.080,ALERT,212.16,299.67,59.986,1455203703,"274151322000076","219011344069620",23.64,-6.00,0,297.87,354.67,1.9,0.0,0.000,629283.8,629283.8,10612,0,0,0,L,1151911521,0,121.10,122.68,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455203734,131982.00
