ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 10:15,2,0.000,ALERT,212.83,303.28,59.928,1455203703,"201051344000868","219011344069620",0.00,-8.00,0,300.27,323.41,0.0,0.0,0.000,309504.2,309504.2,16675,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1455203735,131983.00
02/11/2016 10:15,2,0.055,ALERT,211.70,300.27,59.959,1455203703,"274151322000095","219011344069620",21.09,-8.50,0,298.77,347.16,1.2,0.0,0.000,622281.1,622281.1,10461,0,0,0,L,1151911521,0,121.33,122.23,0002,-7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455203737,131984.00
02/11/2016 10:15,2,0.000,ALERT,212.61,302.37,59.975,1455203703,"201051344000988","219011344069620",0.00,-8.50,0,297.87,312.59,0.0,0.0,0.000,307887.6,307887.6,16947,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1455203739,131985.00
02/11/2016 10:15,2,0.000,ALERT,210.57,298.17,59.991,1455203703,"201051344001025","219011344069620",0.00,-9.00,0,296.06,313.20,0.0,0.0,0.000,321004.3,321004.3,21461,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203741,131986.00
02/11/2016 10:15,2,0.107,ALERT,212.61,302.37,59.970,1455203703,"201051344000458","219011344069620",30.79,-6.50,0,300.57,345.36,3.4,1.4,0.000,318206.9,318206.9,16888,0,0,0,L,1122011218,0,121.55,121.55,0100,-11,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203743,131987.00
02/11/2016 10:15,2,0.143,ALERT,213.51,302.07,59.954,1455203703,"201051344000853","219011344069620",16.52,-8.50,0,300.57,343.85,2.4,0.4,0.000,316387.8,316387.8,16607,0,0,0,L,1122011218,0,122.01,122.01,0002,-8,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455203745,131988.00
02/11/2016 10:15,2,0.092,ALERT,211.48,299.37,59.954,1455203703,"201051344000685","219011344069620",31.57,-8.00,0,296.66,339.34,3.0,1.0,0.000,323407.7,323407.7,21336,0,0,0,L,1122011218,0,122.23,120.88,0100,-11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203746,131989.00
02/11/2016 10:15,2,0.059,ALERT,211.25,299.07,59.965,1455203703,"201051344000917","219011344069620",31.29,-7.00,0,295.76,340.85,1.9,0.0,0.000,321009.1,321009.1,21306,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203748,131990.00
02/11/2016 10:15,2,0.113,ALERT,211.25,299.67,59.996,1455203703,"201051344001145","219011344069620",14.29,-8.00,0,297.26,344.45,1.6,0.0,0.000,325120.4,325120.4,21253,0,0,0,L,1122011218,0,121.55,120.88,0002,-8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455203750,131991.00
02/11/2016 10:15,2,0.000,ALERT,211.25,298.77,60.002,1455203703,"201051344000651","219011344069620",0.00,-10.00,0,296.36,308.09,0.0,0.0,0.000,317362.7,317362.7,21498,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1455203752,131992.00
02/11/2016 10:15,2,0.074,ACTIVE_NO_POWER,211.25,313.50,59.959,1455203703,"274151322000088","219011344069620",25.43,-4.00,0,310.49,378.72,1.9,0.0,0.000,574525.0,574525.0,10332,0,0,0,L,1151911521,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455203753,131993.00
02/11/2016 10:15,2,0.008,ALERT,212.38,335.44,59.975,1455203703,"274151322000068","219011344069620",43.14,-6.00,0,296.66,431.62,0.0,0.0,0.000,480828.4,480828.4,11049,0,0,0,L,1151911521,0,121.55,122.68,0100,-7,0,0,0,0,0,0,127,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1455203755,131994.00
02/11/2016 10:15,2,0.045,ALERT,210.57,299.37,59.959,1455203703,"201051344001135","219011344069620",30.20,-8.00,0,296.96,314.40,1.4,0.0,0.000,314083.2,314083.2,21473,0,0,0,L,1122011218,0,121.33,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203757,131995.00
02/11/2016 10:15,2,0.000,ALERT,212.61,302.68,59.944,1455203703,"201051344000594","219011344069620",0.00,-8.50,0,299.97,319.21,0.0,0.0,0.000,320147.8,320147.8,16901,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203759,131996.00
02/11/2016 10:15,2,0.000,ALERT,211.03,298.77,59.949,1455203703,"201051344001203","219011344069620",0.00,-9.00,0,296.66,308.99,0.0,0.0,0.000,320369.6,320369.6,21457,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203760,131997.00
02/11/2016 10:15,2,0.080,ALERT,211.25,299.67,59.975,1455203703,"274151322000054","219011344069620",23.91,-5.00,0,298.17,377.22,2.0,0.0,0.000,586978.2,586978.2,10354,0,0,0,L,1151911521,0,121.33,122.01,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455203762,131998.00
02/11/2016 10:15,2,0.000,ALERT,213.29,302.07,59.996,1455203703,"201051344000867","219011344069620",0.00,-8.00,0,299.37,318.30,0.0,0.0,0.000,308973.0,308973.0,16905,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1455203764,131999.00
02/11/2016 10:15,2,0.146,ALERT,211.03,299.07,59.965,1455203703,"201051344001093","219011344069620",31.17,-7.00,0,296.66,338.14,4.7,2.6,0.000,319380.7,319380.7,21364,0,0,0,L,1122011218,0,121.33,120.88,0100,-8,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203766,132000.00
02/11/2016 10:15,2,0.074,ALERT,212.83,302.37,59.991,1455203703,"201051344000900","219011344069620",21.81,-8.50,0,300.57,382.63,1.7,0.0,0.000,324254.9,324254.9,16470,0,0,0,L,1122011218,0,121.55,121.55,0002,-10,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455203768,132001.00
02/11/2016 10:15,2,0.104,ALERT,213.29,302.07,59.981,1455203703,"201051344000648","219011344069620",30.87,-10.00,0,299.67,341.45,3.3,1.2,0.000,317284.0,317284.0,16648,0,0,0,L,1122011218,0,121.10,122.23,0100,-12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203770,132002.00
02/11/2016 10:15,2,0.191,ALERT,213.06,303.58,59.981,1455203703,"201051344000569","219011344069620",23.91,-7.00,0,301.47,384.43,4.7,2.6,0.000,325176.2,325176.2,16472,0,0,0,L,1122011218,0,121.10,122.01,0002,-10,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455203771,132003.00
02/11/2016 10:15,2,0.051,ALERT,212.83,302.68,59.991,1455203703,"201051344000983","219011344069620",31.57,-8.00,0,300.57,340.85,1.7,0.0,0.000,318097.2,318097.2,16792,0,0,0,L,1122011218,0,121.55,121.55,0100,-9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455203773,132004.00
02/11/2016 10:15,2,0.000,ALERT,213.29,302.68,59.986,1455203703,"201051344001158","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,313717.5,313717.5,16930,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1455203775,132005.00
02/11/2016 10:15,2,0.178,ALERT,213.51,302.98,59.991,1455203703,"201051344000576","219011344069620",16.92,-8.00,0,300.57,353.47,3.0,1.0,0.000,318755.6,318755.6,16512,0,0,0,L,1122011218,0,121.78,121.78,0002,-12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455203777,132006.00
02/11/2016 10:15,2,0.092,ALERT,211.48,298.47,59.981,1455203703,"274151322000087","219011344069620",22.92,-4.00,0,296.96,343.85,2.1,0.1,0.000,562139.0,562139.0,10391,0,0,0,L,1151911521,0,121.10,122.46,0002,-3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455203779,132007.00
02/11/2016 10:30,2,0.064,ALERT,212.83,301.77,59.981,1455204604,"201051344000645","219011344069620",31.83,-8.00,0,297.87,307.18,2.1,0.1,0.000,318103.7,318103.7,16610,0,0,0,L,1122011218,0,121.33,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455204606,132008.00
02/11/2016 10:30,2,0.088,ALERT,211.03,298.77,59.991,1455204604,"274151322000085","219011344069620",24.53,-5.00,0,295.46,328.82,2.2,0.2,0.000,589807.5,589807.5,10379,0,0,0,L,1151911521,0,121.33,121.78,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455204607,132009.00
02/11/2016 10:30,2,0.000,ALERT,213.06,301.77,60.007,1455204604,"201051344000633","219011344069620",0.00,-9.00,0,296.36,303.88,0.0,0.0,0.000,309742.1,309742.1,16938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455204609,132010.00
02/11/2016 10:30,2,0.000,ALERT,212.61,302.07,60.002,1455204604,"201051344000469","219011344069620",0.00,-10.00,0,296.96,304.18,0.0,0.0,0.000,310537.5,310537.5,16950,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455204611,132011.00
02/11/2016 10:30,2,0.045,ALERT,210.80,299.07,60.002,1455204604,"201051344000646","219011344069620",30.04,-8.50,0,294.26,301.17,1.4,0.0,0.000,315960.7,315960.7,21482,0,0,0,L,1122011218,0,121.55,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455204613,132012.00
02/11/2016 10:30,2,0.105,ACTIVE,210.57,298.77,59.986,1455204604,"274151322000052","219011344069620",23.18,-6.00,0,295.16,301.47,2.5,0.5,0.000,597852.8,597852.8,10574,0,0,0,L,1151911521,0,120.42,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455204614,132013.00
02/11/2016 10:30,2,0.000,ALERT,211.03,299.37,60.012,1455204604,"201051344000585","219011344069620",0.00,-7.00,0,294.26,301.17,0.0,0.0,0.000,320821.2,320821.2,21477,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455204615,132014.00
02/11/2016 10:30,2,0.066,ALERT,211.03,299.37,60.007,1455204604,"201051344001230","219011344069620",31.79,-8.00,0,294.86,308.69,2.2,0.2,0.000,319937.6,319937.6,21333,0,0,0,L,1122011218,0,121.55,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455204617,132015.00
02/11/2016 10:30,2,0.000,ALERT,211.48,300.27,59.996,1455204604,"201051344000582","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,313472.8,313472.8,21458,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455204619,132016.00
02/11/2016 10:30,2,0.104,ALERT,210.57,299.07,59.996,1455204604,"201051344000955","219011344069620",32.07,-8.00,0,294.56,309.29,3.4,1.4,0.000,323944.4,323944.4,21438,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455204621,132017.00
02/11/2016 10:30,2,0.000,ALERT,210.57,363.99,59.991,1455204604,"274151322000094","219011344069620",42.50,-8.50,0,294.56,403.37,0.0,0.0,0.000,480680.8,480680.8,10898,0,0,0,L,1151911521,0,120.42,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455204623,132018.00
02/11/2016 10:30,2,0.096,ALERT,212.61,302.68,60.012,1455204604,"201051344000579","219011344069620",29.42,-8.00,0,298.47,304.78,2.9,0.9,0.000,324569.6,324569.6,16876,0,0,0,L,1122011218,0,121.10,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1455204624,132019.00
02/11/2016 10:30,2,0.113,ALERT,210.80,299.37,59.986,1455204604,"201051344000890","219011344069620",30.47,-7.00,0,295.16,302.37,3.5,1.5,0.000,321403.7,321403.7,21403,0,0,0,L,1122011218,0,121.55,120.20,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1455204626,132020.00
02/11/2016 10:30,2,0.107,ALERT,211.03,298.77,60.012,1455204604,"201051344000438","219011344069620",31.95,-8.00,0,294.86,308.99,3.5,1.5,0.000,323549.4,323549.4,21458,0,0,0,L,1122011218,0,121.78,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455204628,132021.00
02/11/2016 10:30,2,0.156,ALERT,211.25,298.47,59.981,1455204604,"201051344000417","219011344069620",29.96,-8.00,0,294.26,300.57,4.8,2.7,0.000,317327.2,317327.2,21556,0,0,0,L,1122011218,0,121.33,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1455204630,132022.00
02/11/2016 10:30,2,0.061,ACTIVE_NO_POWER,210.57,298.77,59.996,1455204604,"274151322000083","219011344069620",19.66,-6.50,0,295.46,301.77,1.2,0.0,0.000,592119.8,592119.8,10577,0,0,0,L,1151911521,0,120.65,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455204631,132023.00
02/11/2016 10:30,2,0.080,ACTIVE_NO_POWER,211.48,298.47,59.986,1455204604,"274151322000076","219011344069620",23.26,-6.50,0,295.46,301.77,1.9,0.0,0.000,629283.8,629283.8,10614,0,0,0,L,1151911521,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455204632,132024.00
02/11/2016 10:30,2,0.000,ALERT,212.61,302.98,59.986,1455204604,"201051344000868","219011344069620",0.00,-9.00,0,298.77,304.78,0.0,0.0,0.000,309504.2,309504.2,16677,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455204633,132025.00
02/11/2016 10:30,2,0.057,ACTIVE_NO_POWER,210.80,299.97,59.991,1455204604,"274151322000095","219011344069620",21.51,-8.00,0,296.36,302.07,1.3,0.0,0.000,622281.1,622281.1,10463,0,0,0,L,1151911521,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455204634,132026.00
02/11/2016 10:30,2,0.000,ALERT,212.61,302.07,60.007,1455204604,"201051344000988","219011344069620",0.00,-8.50,0,295.46,303.58,0.0,0.0,0.000,307887.6,307887.6,16949,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455204637,132027.00
02/11/2016 10:30,2,0.000,ALERT,210.80,298.17,60.002,1455204604,"201051344001025","219011344069620",0.00,-8.50,0,294.26,301.77,0.0,0.0,0.000,321004.3,321004.3,21463,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455204638,132028.00
02/11/2016 10:30,2,0.109,ALERT,212.61,302.37,59.991,1455204604,"201051344000458","219011344069620",30.97,-6.50,0,297.87,305.08,3.5,1.4,0.000,318207.3,318207.3,16890,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455204640,132029.00
02/11/2016 10:30,2,0.143,ALERT,213.29,302.07,60.012,1455204604,"201051344000853","219011344069620",17.47,-8.50,0,297.87,318.61,2.5,0.5,0.000,316387.8,316387.8,16609,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1455204642,132030.00
02/11/2016 10:30,2,0.090,ALERT,211.25,298.77,59.981,1455204604,"201051344000685","219011344069620",31.75,-8.00,0,294.56,307.48,2.9,0.9,0.000,323407.9,323407.9,21338,0,0,0,L,1122011218,0,122.23,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455204644,132031.00
02/11/2016 10:30,2,0.061,ALERT,211.25,298.47,59.975,1455204604,"201051344000917","219011344069620",31.55,-7.00,0,293.36,301.77,1.9,0.0,0.000,321009.1,321009.1,21308,0,0,0,L,1122011218,0,121.33,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455204646,132032.00
02/11/2016 10:30,2,0.115,ALERT,211.03,298.47,59.986,1455204604,"201051344001145","219011344069620",15.92,-8.00,0,295.16,314.40,1.9,0.0,0.000,325120.4,325120.4,21255,0,0,0,L,1122011218,0,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455204648,132033.00
02/11/2016 10:30,2,0.000,ALERT,211.03,297.87,59.965,1455204604,"201051344000651","219011344069620",0.00,-10.00,0,294.26,300.87,0.0,0.0,0.000,317362.7,317362.7,21500,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455204650,132034.00
02/11/2016 10:30,2,0.078,ALERT,210.35,328.82,60.012,1455204604,"274151322000088","219011344069620",26.90,-5.00,0,295.16,335.44,2.1,0.1,0.000,574525.0,574525.0,10333,0,0,0,L,1151911521,0,121.33,121.33,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455204651,132035.00
02/11/2016 10:30,2,0.008,ALERT,210.80,398.56,59.996,1455204604,"274151322000068","219011344069620",43.36,-6.00,0,294.86,414.19,0.0,0.0,0.000,480828.4,480828.4,11051,0,0,0,L,1151911521,0,120.88,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455204653,132036.00
02/11/2016 10:30,2,0.045,ALERT,210.35,298.47,59.991,1455204604,"201051344001135","219011344069620",30.51,-8.00,0,294.86,301.77,1.4,0.0,0.000,314083.2,314083.2,21475,0,0,0,L,1122011218,0,121.10,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1455204655,132037.00
02/11/2016 10:30,2,0.094,ALERT,211.93,301.77,59.986,1455204604,"201051344000594","219011344069620",30.47,-8.50,0,297.57,304.18,2.9,0.9,0.000,320147.8,320147.8,16903,0,0,0,L,1122011218,0,120.88,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1455204657,132038.00
02/11/2016 10:30,2,0.070,ALERT,210.80,298.17,59.938,1455204604,"201051344001203","219011344069620",29.14,-8.50,0,294.56,302.68,2.1,0.1,0.000,320369.6,320369.6,21459,0,0,0,L,1122011218,0,121.78,120.42,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1455204659,132039.00
02/11/2016 10:30,2,0.086,ACTIVE,210.57,317.70,59.986,1455204604,"274151322000054","219011344069620",25.76,-5.00,0,295.76,318.91,2.3,0.3,0.000,586978.2,586978.2,10356,0,0,0,L,1151911521,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455204660,132040.00
02/11/2016 10:30,2,0.000,ALERT,212.61,301.47,59.970,1455204604,"201051344000867","219011344069620",0.00,-7.00,0,297.26,304.48,0.0,0.0,0.000,308973.0,308973.0,16907,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455204661,132041.00
02/11/2016 10:30,2,0.150,ALERT,210.80,298.47,59.965,1455204604,"201051344001093","219011344069620",31.61,-7.00,0,294.56,300.87,4.9,2.8,0.000,319381.3,319381.3,21366,0,0,0,L,1122011218,0,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455204663,132042.00
02/11/2016 10:30,2,0.082,ACTIVE_NO_POWER,212.16,302.07,59.996,1455204604,"201051344000900","219011344069620",22.90,-8.50,0,297.87,303.88,1.9,0.0,0.000,324254.9,324254.9,16472,0,0,0,L,1122011218,0,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455204664,132043.00
02/11/2016 10:30,2,0.104,ALERT,212.38,301.17,59.986,1455204604,"201051344000648","219011344069620",31.33,-10.00,0,297.26,303.88,3.3,1.3,0.000,317284.3,317284.3,16650,0,0,0,L,1122011218,0,120.65,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455204666,132044.00
02/11/2016 10:30,2,0.197,ACTIVE,212.61,328.82,59.970,1455204604,"201051344000569","219011344069620",26.06,-7.00,0,299.37,338.44,5.2,3.1,0.000,325176.8,325176.8,16474,0,0,0,L,1122011218,0,120.65,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455204667,132045.00
02/11/2016 10:30,2,0.051,ALERT,212.38,301.77,59.981,1455204604,"201051344000983","219011344069620",31.93,-8.00,0,298.17,308.09,1.7,0.0,0.000,318097.2,318097.2,16794,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455204668,132046.00
02/11/2016 10:30,2,0.000,ALERT,212.38,301.77,59.981,1455204604,"201051344001158","219011344069620",0.00,-9.00,0,297.26,304.18,0.0,0.0,0.000,313717.5,313717.5,16932,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455204670,132047.00
02/11/2016 10:30,2,0.195,ACTIVE,212.83,302.37,59.965,1455204604,"201051344000576","219011344069620",18.15,-8.50,0,298.17,304.78,3.6,1.5,0.000,318755.8,318755.8,16514,0,0,0,L,1122011218,0,121.33,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455204671,132048.00
02/11/2016 10:30,2,0.102,ACTIVE,210.57,329.13,59.965,1455204604,"274151322000087","219011344069620",25.27,-4.00,0,294.26,329.43,2.6,0.6,0.000,562139.0,562139.0,10393,0,0,0,L,1151911521,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455204672,132049.00
02/11/2016 10:45,2,0.287,ALERT,213.06,351.67,59.970,1455205503,"201051344000645","219011344069620",32.68,-8.00,0,299.37,354.07,9.6,7.3,0.031,318104.0,318104.0,16612,0,0,0,L,1122011218,0,121.78,121.78,0100,-11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1455205505,132050.00
02/11/2016 10:45,2,0.219,ACTIVE,211.03,390.44,59.991,1455205503,"274151322000085","219011344069620",36.74,-3.50,0,296.96,394.35,8.3,6.1,0.031,589808.1,589808.1,10381,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455205506,132051.00
02/11/2016 10:45,2,0.186,ALERT,213.29,302.68,60.002,1455205503,"201051344000633","219011344069620",23.22,-8.50,0,297.57,321.01,4.4,2.3,0.000,309742.1,309742.1,16940,0,0,0,L,1122011218,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1455205508,132052.00
02/11/2016 10:45,2,0.232,ALERT,212.61,322.51,60.044,1455205503,"201051344000469","219011344069620",25.76,-10.00,0,298.47,338.14,6.1,3.9,0.000,310537.8,310537.8,16952,0,0,0,L,1122011218,0,120.88,121.78,0100,-12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455205510,132053.00
02/11/2016 10:45,2,0.252,ALERT,210.57,335.44,60.007,1455205503,"201051344000646","219011344069620",29.48,-7.00,0,296.06,345.96,7.6,5.4,0.009,315960.8,315960.8,21484,0,0,0,L,1122011218,0,121.55,120.65,0002,-10,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455205512,132054.00
02/11/2016 10:45,2,0.527,ACTIVE,211.03,343.55,60.018,1455205503,"274151322000052","219011344069620",31.61,-4.00,0,296.96,368.50,16.9,14.4,0.102,597853.5,597853.5,10575,0,0,0,L,1151911521,0,120.42,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455205513,132055.00
02/11/2016 10:45,2,0.215,ALERT,211.03,336.04,59.965,1455205503,"201051344000585","219011344069620",25.07,-7.00,0,296.06,338.74,5.5,3.4,0.009,320821.2,320821.2,21479,0,0,0,L,1122011218,0,120.88,120.88,0100,-11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455205515,132056.00
02/11/2016 10:45,2,0.295,ALERT,210.80,334.84,60.007,1455205503,"201051344001230","219011344069620",29.22,-7.00,0,296.66,381.73,8.7,6.5,0.031,319937.9,319937.9,21335,0,0,0,L,1122011218,0,121.55,120.42,0100,-10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1455205516,132057.00
02/11/2016 10:45,2,0.271,ALERT,211.48,335.74,60.012,1455205503,"201051344000582","219011344069620",24.97,-9.00,0,297.26,341.75,6.8,4.7,0.009,313473.1,313473.1,21460,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455205518,132058.00
02/11/2016 10:45,2,0.342,ALERT,210.35,348.66,59.981,1455205503,"201051344000955","219011344069620",32.30,-6.50,0,296.36,391.94,11.2,8.9,0.040,323945.0,323945.0,21440,0,0,0,L,1122011218,0,120.65,120.65,0100,-8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1455205520,132059.00
02/11/2016 10:45,2,0.232,ALERT,211.03,426.81,59.986,1455205503,"274151322000094","219011344069620",40.51,-7.00,0,295.76,435.53,9.6,7.3,0.044,480680.9,480680.9,10900,0,0,0,L,1151911521,0,120.65,122.23,0002,-9,0,0,0,0,0,0,122,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1455205522,132060.00
02/11/2016 10:45,2,0.262,ALERT,212.61,338.44,59.975,1455205503,"201051344000579","219011344069620",25.56,-7.00,0,299.97,340.55,6.8,4.6,0.004,324570.0,324570.0,16878,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455205524,132061.00
02/11/2016 10:45,2,0.270,ALERT,210.57,334.24,60.002,1455205503,"201051344000890","219011344069620",28.37,-6.50,0,296.66,340.55,7.8,5.6,0.022,321404.2,321404.2,21405,0,0,0,L,1122011218,0,121.33,120.20,0100,-7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455205525,132062.00
02/11/2016 10:45,2,0.342,ALERT,211.03,359.48,60.012,1455205503,"201051344000438","219011344069620",33.44,-7.00,0,296.36,363.39,11.6,9.3,0.031,323550.0,323550.0,21460,0,0,0,L,1122011218,0,121.55,120.88,0100,-8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1455205527,132063.00
02/11/2016 10:45,2,0.309,ALERT,211.03,336.04,59.970,1455205503,"201051344000417","219011344069620",29.32,-6.50,0,295.76,338.74,9.2,7.0,0.018,317328.0,317328.0,21558,0,0,0,L,1122011218,0,121.10,120.88,0100,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455205529,132064.00
02/11/2016 10:45,2,0.402,ALERT,211.25,344.15,59.975,1455205503,"274151322000083","219011344069620",31.91,-5.50,0,296.96,356.78,13.0,10.6,0.071,592120.1,592120.1,10578,0,0,0,L,1151911521,0,121.10,122.23,0002,-9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455205531,132065.00
02/11/2016 10:45,2,0.543,ACTIVE,211.93,363.99,59.970,1455205503,"274151322000076","219011344069620",33.87,-4.00,0,296.96,373.31,18.6,16.1,0.106,629284.5,629284.5,10615,0,0,0,L,1151911521,0,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455205532,132066.00
02/11/2016 10:45,2,0.189,ALERT,212.61,342.35,59.986,1455205503,"201051344000868","219011344069620",25.70,-8.50,0,299.07,348.36,5.0,2.9,0.000,309504.2,309504.2,16679,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455205533,132067.00
02/11/2016 10:45,2,0.439,ALERT,211.03,350.17,60.012,1455205503,"274151322000095","219011344069620",32.36,-6.50,0,297.87,359.18,14.4,12.0,0.084,622281.5,622281.5,10464,0,0,0,L,1151911521,0,121.10,121.78,0002,-6,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455205535,132068.00
02/11/2016 10:45,2,0.160,ALERT,212.38,303.28,59.975,1455205503,"201051344000988","219011344069620",23.52,-8.00,0,296.66,316.50,3.9,1.8,0.000,307887.7,307887.7,16951,0,0,0,L,1122011218,0,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1455205537,132069.00
02/11/2016 10:45,2,0.225,ALERT,210.57,334.54,59.965,1455205503,"201051344001025","219011344069620",26.74,-8.50,0,295.76,341.75,6.1,4.0,0.004,321004.5,321004.5,21465,0,0,0,L,1122011218,0,120.88,120.65,0100,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455205539,132070.00
02/11/2016 10:45,2,0.287,ALERT,212.38,348.66,59.970,1455205503,"201051344000458","219011344069620",32.42,-6.00,0,299.67,353.47,9.5,7.2,0.022,318207.8,318207.8,16892,0,0,0,L,1122011218,0,121.55,121.33,0002,-10,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455205541,132071.00
02/11/2016 10:45,2,0.445,ALERT,213.29,341.15,59.954,1455205503,"201051344000853","219011344069620",22.22,-7.00,0,299.97,358.88,10.0,7.8,0.049,316388.4,316388.4,16611,0,0,0,L,1122011218,0,122.01,121.78,0002,-7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455205543,132072.00
02/11/2016 10:45,2,0.346,ALERT,211.03,337.24,59.981,1455205503,"201051344000685","219011344069620",28.96,-7.00,0,296.36,377.22,10.2,7.9,0.035,323408.4,323408.4,21340,0,0,0,L,1122011218,0,122.01,120.42,0100,-10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1455205544,132073.00
02/11/2016 10:45,2,0.264,ALERT,210.80,335.74,59.970,1455205503,"201051344000917","219011344069620",28.37,-6.00,0,295.16,342.35,7.6,5.4,0.018,321009.3,321009.3,21310,0,0,0,L,1122011218,0,121.10,120.88,0002,-10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1455205546,132074.00
02/11/2016 10:45,2,0.322,ALERT,211.03,369.10,59.933,1455205503,"201051344001145","219011344069620",34.49,-7.00,0,296.66,373.01,11.3,9.0,0.057,325120.9,325120.9,21257,0,0,0,L,1122011218,0,121.33,120.65,0002,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455205548,132075.00
02/11/2016 10:45,2,0.260,ALERT,210.80,335.14,59.949,1455205503,"201051344000651","219011344069620",26.50,-9.00,0,295.76,337.84,7.0,4.8,0.000,317363.1,317363.1,21502,0,0,0,L,1122011218,0,121.55,120.20,0100,-11,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455205550,132076.00
02/11/2016 10:45,2,0.521,ACTIVE,210.57,385.93,59.949,1455205503,"274151322000088","219011344069620",35.84,-3.00,0,296.06,394.35,19.0,16.4,0.110,574525.8,574525.8,10335,0,0,0,L,1151911521,0,121.33,121.55,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455205551,132077.00
02/11/2016 10:45,2,0.252,ALERT,211.70,448.45,59.959,1455205503,"274151322000068","219011344069620",42.78,-4.00,0,295.76,458.67,10.9,8.6,0.044,480828.6,480828.6,11053,0,0,0,L,1151911521,0,121.33,122.46,0002,-5,0,0,0,0,0,0,205,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1455205553,132078.00
02/11/2016 10:45,2,0.195,ALERT,210.35,333.33,59.901,1455205503,"201051344001135","219011344069620",27.00,-7.00,0,296.36,338.74,5.3,3.2,0.004,314083.3,314083.3,21477,0,0,0,L,1122011218,0,121.10,120.42,0100,-8,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455205555,132079.00
02/11/2016 10:45,2,0.199,ALERT,212.16,337.54,59.986,1455205503,"201051344000594","219011344069620",27.37,-8.00,0,298.77,340.25,5.6,3.4,0.000,320148.1,320148.1,16905,0,0,0,L,1122011218,0,121.10,120.88,0100,-11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455205556,132080.00
02/11/2016 10:45,2,0.236,ALERT,210.80,335.14,59.996,1455205503,"201051344001203","219011344069620",26.66,-8.50,0,296.06,339.34,6.4,4.3,0.009,320369.8,320369.8,21461,0,0,0,L,1122011218,0,121.78,120.42,0100,-10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455205558,132081.00
02/11/2016 10:45,2,0.223,ACTIVE,211.03,390.44,59.965,1455205503,"274151322000054","219011344069620",36.72,-2.50,0,297.26,395.25,8.4,6.2,0.040,586978.8,586978.8,10357,0,0,0,L,1151911521,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455205559,132082.00
02/11/2016 10:45,2,0.158,ALERT,213.06,302.98,59.986,1455205503,"201051344000867","219011344069620",23.46,-7.00,0,298.77,321.31,3.8,1.7,0.000,308973.0,308973.0,16909,0,0,0,L,1122011218,0,121.78,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1455205561,132083.00
02/11/2016 10:45,2,0.334,ALERT,210.80,338.14,59.944,1455205503,"201051344001093","219011344069620",31.19,-6.50,0,296.36,379.62,10.6,8.3,0.022,319382.2,319382.2,21368,0,0,0,L,1122011218,0,121.10,120.65,0100,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1455205563,132084.00
02/11/2016 10:45,2,0.453,ACTIVE,212.61,359.48,60.018,1455205503,"201051344000900","219011344069620",33.20,-7.00,0,299.97,382.33,15.3,12.8,0.106,324255.6,324255.6,16473,0,0,0,L,1122011218,0,121.55,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455205564,132085.00
02/11/2016 10:45,2,0.305,ALERT,212.61,338.74,59.970,1455205503,"201051344000648","219011344069620",30.93,-9.00,0,298.77,360.69,9.6,7.3,0.022,317284.9,317284.9,16652,0,0,0,L,1122011218,0,120.88,121.55,0100,-11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455205565,132086.00
02/11/2016 10:45,2,0.516,ALERT,212.61,391.94,59.986,1455205503,"201051344000569","219011344069620",36.68,-6.00,0,300.27,402.77,19.2,16.6,0.102,325178.3,325178.3,16475,0,0,0,L,1122011218,0,121.10,121.55,0002,-8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455205567,132087.00
02/11/2016 10:45,2,0.250,ALERT,212.61,338.14,59.991,1455205503,"201051344000983","219011344069620",30.42,-7.00,0,299.37,347.46,7.8,5.6,0.027,318097.5,318097.5,16796,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1455205569,132088.00
02/11/2016 10:45,2,0.176,ALERT,212.61,302.37,59.991,1455205503,"201051344001158","219011344069620",19.48,-8.50,0,298.77,313.80,3.5,1.5,0.000,313717.6,313717.6,16934,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1455205571,132089.00
02/11/2016 10:45,2,0.365,ALERT,213.06,339.95,59.949,1455205503,"201051344000576","219011344069620",30.69,-8.00,0,299.97,350.77,11.4,9.1,0.035,318756.7,318756.7,16515,0,0,0,L,1122011218,0,121.55,121.33,0002,-11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455205573,132090.00
02/11/2016 10:45,2,0.451,ACTIVE,211.03,379.92,59.975,1455205503,"274151322000087","219011344069620",35.62,-2.00,0,296.06,392.55,16.3,13.8,0.080,562140.0,562140.0,10394,0,0,0,L,1151911521,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455205574,132091.00
02/11/2016 11:00,2,0.062,ALERT,212.61,300.87,59.981,1455206404,"201051344000645","219011344069620",32.56,-7.00,0,299.07,365.80,2.1,0.1,0.000,318104.3,318104.3,16614,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1455206406,132092.00
02/11/2016 11:00,2,0.109,ACTIVE,210.80,335.74,59.970,1455206404,"274151322000085","219011344069620",29.80,-2.50,0,333.03,393.45,3.3,1.3,0.004,589808.7,589808.7,10382,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206407,132093.00
02/11/2016 11:00,2,0.000,ALERT,212.61,300.57,59.991,1455206404,"201051344000633","219011344069620",0.00,-8.00,0,297.26,309.29,0.0,0.0,0.000,309742.2,309742.2,16942,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1455206409,132094.00
02/11/2016 11:00,2,0.111,ALERT,212.16,300.87,59.922,1455206404,"201051344000469","219011344069620",29.76,-9.00,0,297.87,337.84,3.4,1.3,0.000,310538.2,310538.2,16954,0,0,0,L,1122011218,0,120.42,121.78,0100,-12,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455206410,132095.00
02/11/2016 11:00,2,0.051,ALERT,210.35,298.17,60.028,1455206404,"201051344000646","219011344069620",31.09,-6.50,0,295.76,341.15,1.6,0.0,0.000,315961.0,315961.0,21486,0,0,0,L,1122011218,0,121.33,120.65,0100,-9,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1455206412,132096.00
02/11/2016 11:00,2,0.123,ACTIVE,210.35,336.34,59.986,1455206404,"274151322000052","219011344069620",28.75,-3.00,0,332.13,353.77,3.6,1.6,0.009,597854.3,597854.3,10576,0,0,0,L,1151911521,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206413,132097.00
02/11/2016 11:00,2,0.055,ALERT,210.57,298.17,59.970,1455206404,"201051344000585","219011344069620",30.73,-6.50,0,295.76,338.74,1.7,0.0,0.000,320821.3,320821.3,21481,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455206415,132098.00
02/11/2016 11:00,2,0.141,ALERT,210.35,298.17,59.996,1455206404,"201051344001230","219011344069620",14.53,-6.50,0,296.36,340.85,2.1,0.1,0.000,319938.2,319938.2,21337,0,0,0,L,1122011218,0,121.33,120.20,0002,-9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206417,132099.00
02/11/2016 11:00,2,0.092,ALERT,210.80,298.77,60.012,1455206404,"201051344000582","219011344069620",30.24,-8.50,0,296.96,345.66,2.9,0.9,0.000,313473.4,313473.4,21462,0,0,0,L,1122011218,0,121.33,120.88,0100,-11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455206419,132100.00
02/11/2016 11:00,2,0.174,ALERT,209.90,297.87,60.002,1455206404,"201051344000955","219011344069620",15.92,-6.00,0,296.06,358.58,2.8,0.8,0.000,323945.6,323945.6,21442,0,0,0,L,1122011218,0,120.42,120.65,0002,-8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206421,132101.00
02/11/2016 11:00,2,0.000,ALERT,210.57,360.08,59.981,1455206404,"274151322000094","219011344069620",43.24,-7.00,0,295.16,438.53,0.0,0.0,0.000,480681.1,480681.1,10902,0,0,0,L,1151911521,0,120.20,122.01,0100,-7,0,0,0,0,0,0,255,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1455206422,132102.00
02/11/2016 11:00,2,0.098,ALERT,211.93,300.87,59.986,1455206404,"201051344000579","219011344069620",30.63,-6.50,0,299.37,348.06,3.0,1.0,0.000,324570.3,324570.3,16880,0,0,0,L,1122011218,0,120.88,121.10,0100,-11,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455206424,132103.00
02/11/2016 11:00,2,0.113,ALERT,210.35,298.47,60.007,1455206404,"201051344000890","219011344069620",31.33,-6.00,0,296.66,354.67,3.6,1.6,0.000,321404.6,321404.6,21407,0,0,0,L,1122011218,0,121.10,120.20,0100,-7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455206426,132104.00
02/11/2016 11:00,2,0.176,ALERT,210.35,297.57,60.012,1455206404,"201051344000438","219011344069620",12.11,-6.50,0,296.36,365.49,2.1,0.2,0.000,323550.5,323550.5,21462,0,0,0,L,1122011218,0,121.33,120.42,0002,-7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206428,132105.00
02/11/2016 11:00,2,0.152,ALERT,210.57,297.26,59.996,1455206404,"201051344000417","219011344069620",30.85,-6.00,0,295.76,352.57,4.8,2.7,0.000,317328.7,317328.7,21560,0,0,0,L,1122011218,0,120.88,120.65,0100,-8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455206430,132106.00
02/11/2016 11:00,2,0.076,ALERT,210.57,298.47,59.970,1455206404,"274151322000083","219011344069620",23.42,-5.50,0,296.36,354.67,1.8,0.0,0.000,592120.4,592120.4,10580,0,0,0,L,1151911521,0,120.65,121.78,0002,-7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206432,132107.00
02/11/2016 11:00,2,0.098,ACTIVE,211.48,336.64,59.981,1455206404,"274151322000076","219011344069620",29.08,-3.50,0,333.93,371.81,2.9,0.9,0.000,629285.1,629285.1,10616,0,0,0,L,1151911521,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206432,132108.00
02/11/2016 11:00,2,0.066,ALERT,212.16,301.47,59.981,1455206404,"201051344000868","219011344069620",30.93,-8.50,0,299.67,342.05,2.1,0.1,0.000,309504.3,309504.3,16681,0,0,0,L,1122011218,0,120.88,121.55,0100,-12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455206434,132109.00
02/11/2016 11:00,2,0.076,ALERT,210.35,299.67,59.970,1455206404,"274151322000095","219011344069620",24.19,-6.00,0,298.17,357.68,1.9,0.0,0.000,622281.8,622281.8,10466,0,0,0,L,1151911521,0,121.10,121.33,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206436,132110.00
02/11/2016 11:00,2,0.000,ALERT,211.93,300.27,59.975,1455206404,"201051344000988","219011344069620",0.00,-8.00,0,296.06,311.09,0.0,0.0,0.000,307887.7,307887.7,16953,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1455206438,132111.00
02/11/2016 11:00,2,0.076,ALERT,210.35,297.57,59.959,1455206404,"201051344001025","219011344069620",30.55,-8.00,0,295.46,346.56,2.4,0.4,0.000,321004.7,321004.7,21467,0,0,0,L,1122011218,0,120.88,120.65,0100,-10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455206440,132112.00
02/11/2016 11:00,2,0.111,ALERT,211.70,300.57,59.991,1455206404,"201051344000458","219011344069620",31.77,-6.00,0,299.07,355.58,3.6,1.5,0.000,318208.2,318208.2,16894,0,0,0,L,1122011218,0,120.88,121.33,0100,-10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455206442,132113.00
02/11/2016 11:00,2,0.158,ALERT,212.38,300.27,59.996,1455206404,"201051344000853","219011344069620",20.91,-8.00,0,299.07,347.76,3.4,1.3,0.000,316388.9,316388.9,16613,0,0,0,L,1122011218,0,121.10,121.55,0002,-7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206444,132114.00
02/11/2016 11:00,2,0.148,ALERT,210.80,298.17,59.986,1455206404,"201051344000685","219011344069620",13.48,-6.50,0,296.06,349.56,2.0,0.0,0.000,323408.8,323408.8,21342,0,0,0,L,1122011218,0,121.78,120.42,0002,-10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206446,132115.00
02/11/2016 11:00,2,0.059,ALERT,211.03,298.17,59.991,1455206404,"201051344000917","219011344069620",32.22,-6.00,0,294.86,341.75,2.0,0.0,0.000,321009.5,321009.5,21312,0,0,0,L,1122011218,0,121.10,121.10,0100,-9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1455206448,132116.00
02/11/2016 11:00,2,0.125,ALERT,210.80,298.47,59.970,1455206404,"201051344001145","219011344069620",20.40,-6.50,0,296.66,377.22,2.6,0.6,0.000,325121.2,325121.2,21259,0,0,0,L,1122011218,0,121.10,120.65,0002,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206450,132117.00
02/11/2016 11:00,2,0.102,ALERT,210.80,297.87,59.965,1455206404,"201051344000651","219011344069620",30.00,-8.50,0,295.76,349.26,3.2,1.1,0.000,317363.4,317363.4,21504,0,0,0,L,1122011218,0,121.55,120.42,0100,-11,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455206451,132118.00
02/11/2016 11:00,2,0.098,ACTIVE,210.35,335.44,59.986,1455206404,"274151322000088","219011344069620",29.42,-2.50,0,331.53,389.54,2.9,0.9,0.004,574526.4,574526.4,10336,0,0,0,L,1151911521,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206452,132119.00
02/11/2016 11:00,2,0.047,ALERT,211.25,311.99,60.002,1455206404,"274151322000068","219011344069620",20.00,-4.00,0,294.86,452.96,1.0,0.0,0.000,480828.8,480828.8,11055,0,0,0,L,1151911521,0,121.10,122.01,0002,-5,0,0,0,0,0,0,255,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206454,132120.00
02/11/2016 11:00,2,0.047,ALERT,210.35,298.47,60.007,1455206404,"201051344001135","219011344069620",31.23,-6.50,0,296.36,339.04,1.6,0.0,0.000,314083.3,314083.3,21479,0,0,0,L,1122011218,0,120.88,120.65,0100,-8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455206456,132121.00
02/11/2016 11:00,2,0.094,ALERT,211.70,300.87,59.928,1455206404,"201051344000594","219011344069620",31.21,-8.00,0,298.47,342.05,3.0,0.9,0.000,320148.4,320148.4,16907,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455206458,132122.00
02/11/2016 11:00,2,0.068,ALERT,210.80,298.17,60.002,1455206404,"201051344001203","219011344069620",30.24,-8.00,0,295.76,340.85,2.1,0.1,0.000,320369.8,320369.8,21463,0,0,0,L,1122011218,0,121.78,120.65,0100,-10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455206459,132123.00
02/11/2016 11:00,2,0.104,ACTIVE,210.57,336.04,59.959,1455206404,"274151322000054","219011344069620",29.40,-2.00,0,332.43,393.45,3.1,1.1,0.004,586979.3,586979.3,10358,0,0,0,L,1151911521,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206460,132124.00
02/11/2016 11:00,2,0.000,ALERT,212.38,300.27,59.996,1455206404,"201051344000867","219011344069620",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,308973.0,308973.0,16911,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1455206462,132125.00
