ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 11:00,2,0.146,ALERT,210.80,298.77,59.949,1455206404,"201051344001093","219011344069620",32.22,-6.00,0,295.76,344.76,4.8,2.8,0.000,319382.7,319382.7,21370,0,0,0,L,1122011218,0,121.10,120.65,0100,-7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1455206464,132126.00
02/11/2016 11:00,2,0.100,ACTIVE,212.16,337.54,59.981,1455206404,"201051344000900","219011344069620",26.92,-7.00,0,333.93,370.90,2.7,0.7,0.000,324256.0,324256.0,16474,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206465,132127.00
02/11/2016 11:00,2,0.102,ALERT,212.38,300.27,59.965,1455206404,"201051344000648","219011344069620",31.91,-9.00,0,298.17,346.86,3.3,1.3,0.000,317285.2,317285.2,16654,0,0,0,L,1122011218,0,120.65,121.78,0100,-12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455206467,132128.00
02/11/2016 11:00,2,0.213,ACTIVE,212.38,337.24,59.986,1455206404,"201051344000569","219011344069620",28.17,-6.00,0,333.93,398.86,6.1,4.0,0.000,325179.6,325179.6,16477,0,0,0,L,1122011218,0,120.65,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206468,132129.00
02/11/2016 11:00,2,0.053,ALERT,212.16,300.87,59.991,1455206404,"201051344000983","219011344069620",32.56,-7.00,0,299.07,345.36,1.7,0.0,0.000,318097.6,318097.6,16798,0,0,0,L,1122011218,0,120.88,121.33,0100,-8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1455206469,132130.00
02/11/2016 11:00,2,0.000,ALERT,212.38,300.87,60.028,1455206404,"201051344001158","219011344069620",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,313717.6,313717.6,16936,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1455206472,132131.00
02/11/2016 11:00,2,0.191,ALERT,212.61,301.47,60.028,1455206404,"201051344000576","219011344069620",20.59,-8.50,0,299.37,370.90,4.0,2.0,0.000,318757.4,318757.4,16517,0,0,0,L,1122011218,0,121.10,121.33,0002,-11,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206474,132132.00
02/11/2016 11:00,2,0.121,ACTIVE,210.80,336.34,59.986,1455206404,"274151322000087","219011344069620",27.95,-1.50,0,332.73,389.24,3.5,1.4,0.004,562140.5,562140.5,10395,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455206475,132133.00
02/11/2016 11:15,2,0.141,ALERT,212.83,301.77,59.986,1455207303,"201051344000645","219011344069620",19.64,-7.00,0,298.47,360.38,2.8,0.8,0.000,318104.7,318104.7,16616,0,0,0,L,1122011218,0,121.78,121.55,0002,-10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1455207305,132134.00
02/11/2016 11:15,2,0.139,ACTIVE,211.03,336.64,59.991,1455207303,"274151322000085","219011344069620",30.53,-2.00,0,320.11,408.48,4.3,2.2,0.013,589809.8,589809.8,10383,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207306,132135.00
02/11/2016 11:15,2,0.084,ALERT,213.06,301.47,59.975,1455207303,"201051344000633","219011344069620",30.12,-8.00,0,296.66,340.55,2.6,0.6,0.000,309742.3,309742.3,16944,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1455207308,132136.00
02/11/2016 11:15,2,0.109,ALERT,212.61,301.77,59.944,1455207303,"201051344000469","219011344069620",30.77,-8.50,0,297.87,344.15,3.5,1.4,0.000,310538.6,310538.6,16956,0,0,0,L,1122011218,0,120.88,122.01,0100,-12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455207310,132137.00
02/11/2016 11:15,2,0.117,ALERT,210.80,298.47,60.007,1455207303,"201051344000646","219011344069620",12.03,-6.50,0,295.46,339.34,1.4,0.0,0.000,315961.2,315961.2,21488,0,0,0,L,1122011218,0,121.33,120.88,0002,-8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1455207312,132138.00
02/11/2016 11:15,2,0.146,ACTIVE,210.80,336.34,59.970,1455207303,"274151322000052","219011344069620",29.52,-2.50,0,312.29,391.94,4.4,2.3,0.013,597855.3,597855.3,10577,0,0,0,L,1151911521,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207313,132139.00
02/11/2016 11:15,2,0.055,ALERT,211.03,298.47,59.996,1455207303,"201051344000585","219011344069620",31.47,-6.00,0,295.76,339.65,1.8,0.0,0.000,320821.4,320821.4,21483,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455207314,132140.00
02/11/2016 11:15,2,0.152,ALERT,210.80,298.77,60.002,1455207303,"201051344001230","219011344069620",18.83,-6.00,0,296.06,397.96,2.9,0.9,0.000,319938.6,319938.6,21339,0,0,0,L,1122011218,0,121.33,120.42,0002,-8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207316,132141.00
02/11/2016 11:15,2,0.096,ALERT,211.48,299.37,60.018,1455207303,"201051344000582","219011344069620",29.66,-8.50,0,296.66,339.34,2.9,0.9,0.000,313473.7,313473.7,21464,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455207318,132142.00
02/11/2016 11:15,2,0.199,ALERT,210.35,298.47,59.959,1455207303,"201051344000955","219011344069620",19.66,-6.00,0,295.46,365.80,4.0,1.9,0.000,323946.2,323946.2,21444,0,0,0,L,1122011218,0,120.65,120.88,0002,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207320,132143.00
02/11/2016 11:15,2,0.000,ALERT,211.25,297.87,59.986,1455207303,"274151322000094","219011344069620",43.79,-6.50,0,294.86,458.97,0.0,0.0,0.000,480681.2,480681.2,10904,0,0,0,L,1151911521,0,120.65,122.46,0002,-5,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1455207322,132144.00
02/11/2016 11:15,2,0.096,ALERT,212.61,302.07,59.991,1455207303,"201051344000579","219011344069620",31.43,-6.50,0,298.77,343.85,3.1,1.1,0.000,324570.6,324570.6,16882,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455207324,132145.00
02/11/2016 11:15,2,0.113,ALERT,210.80,298.77,59.954,1455207303,"201051344000890","219011344069620",31.99,-5.50,0,295.76,339.34,3.7,1.6,0.000,321405.1,321405.1,21409,0,0,0,L,1122011218,0,121.33,120.42,0100,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455207325,132146.00
02/11/2016 11:15,2,0.186,ALERT,211.03,298.47,59.975,1455207303,"201051344000438","219011344069620",19.16,-6.00,0,295.76,356.48,3.6,1.6,0.000,323551.1,323551.1,21464,0,0,0,L,1122011218,0,121.55,120.88,0002,-6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207327,132147.00
02/11/2016 11:15,2,0.150,ALERT,211.03,298.17,60.028,1455207303,"201051344000417","219011344069620",31.51,-6.00,0,294.86,339.34,4.8,2.8,0.000,317329.4,317329.4,21562,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455207329,132148.00
02/11/2016 11:15,2,0.090,ACTIVE,211.48,330.63,59.981,1455207303,"274151322000083","219011344069620",27.97,-3.50,0,296.66,357.38,2.5,0.5,0.000,592120.8,592120.8,10582,0,0,0,L,1151911521,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207330,132149.00
02/11/2016 11:15,2,0.119,ACTIVE,211.93,337.54,59.991,1455207303,"274151322000076","219011344069620",29.86,-2.50,0,309.29,374.81,3.6,1.6,0.009,629285.9,629285.9,10617,0,0,0,L,1151911521,0,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207331,132150.00
02/11/2016 11:15,2,0.064,ALERT,212.16,302.37,59.975,1455207303,"201051344000868","219011344069620",31.63,-8.50,0,299.07,341.15,2.1,0.1,0.000,309504.4,309504.4,16683,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455207333,132151.00
02/11/2016 11:15,2,0.086,ACTIVE,211.25,336.34,59.975,1455207303,"274151322000095","219011344069620",28.77,-5.00,0,297.87,362.79,2.5,0.5,0.000,622282.3,622282.3,10468,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207334,132152.00
02/11/2016 11:15,2,0.070,ALERT,212.16,301.47,59.981,1455207303,"201051344000988","219011344069620",30.08,-8.00,0,295.76,339.65,2.2,0.2,0.000,307887.8,307887.8,16955,0,0,0,L,1122011218,0,120.88,121.55,0100,-10,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1455207336,132153.00
02/11/2016 11:15,2,0.076,ALERT,210.80,297.87,59.965,1455207303,"201051344001025","219011344069620",31.21,-7.00,0,295.16,342.35,2.5,0.5,0.000,321004.9,321004.9,21469,0,0,0,L,1122011218,0,120.88,120.88,0100,-9,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455207337,132154.00
02/11/2016 11:15,2,0.109,ALERT,212.16,301.77,59.986,1455207303,"201051344000458","219011344069620",32.30,-6.00,0,298.47,351.37,3.6,1.5,0.000,318208.7,318208.7,16896,0,0,0,L,1122011218,0,121.33,121.33,0100,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1455207339,132155.00
02/11/2016 11:15,2,0.162,ALERT,213.06,301.77,59.970,1455207303,"201051344000853","219011344069620",21.81,-7.00,0,298.17,386.83,3.6,1.5,0.000,316389.6,316389.6,16615,0,0,0,L,1122011218,0,121.78,121.78,0002,-7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207341,132156.00
02/11/2016 11:15,2,0.164,ALERT,211.25,298.77,59.991,1455207303,"201051344000685","219011344069620",19.26,-6.50,0,296.06,341.45,3.2,1.2,0.000,323409.3,323409.3,21344,0,0,0,L,1122011218,0,122.01,120.88,0002,-9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207343,132157.00
02/11/2016 11:15,2,0.133,ALERT,211.25,298.17,59.959,1455207303,"201051344000917","219011344069620",15.25,-5.50,0,294.86,340.55,2.0,0.1,0.000,321009.7,321009.7,21314,0,0,0,L,1122011218,0,121.10,121.33,0002,-9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1455207345,132158.00
02/11/2016 11:15,2,0.154,ALERT,211.25,298.77,59.986,1455207303,"201051344001145","219011344069620",19.68,-6.50,0,296.66,372.11,3.1,1.1,0.000,325121.7,325121.7,21261,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207346,132159.00
02/11/2016 11:15,2,0.102,ALERT,211.03,297.87,59.981,1455207303,"201051344000651","219011344069620",30.71,-8.50,0,295.76,341.45,3.2,1.2,0.000,317363.8,317363.8,21506,0,0,0,L,1122011218,0,121.78,120.65,0100,-10,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455207348,132160.00
02/11/2016 11:15,2,0.119,ACTIVE,211.03,336.94,59.986,1455207303,"274151322000088","219011344069620",30.14,-1.50,0,323.41,396.15,3.6,1.6,0.009,574527.3,574527.3,10337,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207349,132161.00
02/11/2016 11:15,2,0.006,ALERT,211.93,298.77,59.970,1455207303,"274151322000068","219011344069620",44.11,-3.50,0,295.46,463.18,0.0,0.0,0.000,480829.0,480829.0,11057,0,0,0,L,1151911521,0,121.33,122.68,0002,-3,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207351,132162.00
02/11/2016 11:15,2,0.051,ALERT,210.57,298.77,59.970,1455207303,"201051344001135","219011344069620",31.75,-6.50,0,296.36,338.14,1.6,0.0,0.000,314083.4,314083.4,21481,0,0,0,L,1122011218,0,121.10,120.88,0100,-7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455207353,132163.00
02/11/2016 11:15,2,0.092,ALERT,211.93,301.77,59.965,1455207303,"201051344000594","219011344069620",31.73,-7.00,0,297.87,340.85,3.0,0.9,0.000,320148.7,320148.7,16909,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455207355,132164.00
02/11/2016 11:15,2,0.066,ALERT,210.80,298.17,59.975,1455207303,"201051344001203","219011344069620",30.93,-8.00,0,296.36,340.25,2.1,0.1,0.000,320370.0,320370.0,21465,0,0,0,L,1122011218,0,121.55,120.65,0100,-10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455207357,132165.00
02/11/2016 11:15,2,0.127,ACTIVE,211.03,336.34,59.970,1455207303,"274151322000054","219011344069620",30.04,-1.50,0,319.51,392.85,3.8,1.8,0.000,586980.3,586980.3,10359,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207358,132166.00
02/11/2016 11:15,2,0.000,ALERT,212.61,300.87,60.012,1455207303,"201051344000867","219011344069620",0.00,-7.00,0,297.57,339.34,0.0,0.0,0.000,308973.1,308973.1,16913,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1455207359,132167.00
02/11/2016 11:15,2,0.213,ALERT,211.03,298.77,59.970,1455207303,"201051344001093","219011344069620",16.54,-6.00,0,296.06,350.17,3.6,1.5,0.000,319383.5,319383.5,21372,0,0,0,L,1122011218,0,121.10,120.88,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1455207361,132168.00
02/11/2016 11:15,2,0.131,ALERT,212.16,337.54,59.975,1455207303,"201051344000900","219011344069620",25.68,-6.50,0,298.17,379.62,3.4,1.4,0.009,324256.7,324256.7,16475,0,0,0,L,1122011218,0,121.33,121.33,0002,-9,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207363,132169.00
02/11/2016 11:15,2,0.102,ALERT,212.38,300.57,59.996,1455207303,"201051344000648","219011344069620",32.30,-9.00,0,297.57,354.07,3.4,1.3,0.000,317285.7,317285.7,16656,0,0,0,L,1122011218,0,120.88,121.78,0100,-11,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1455207365,132170.00
02/11/2016 11:15,2,0.227,ALERT,212.83,337.54,59.975,1455207303,"201051344000569","219011344069620",29.48,-6.00,0,299.37,399.46,6.8,4.7,0.009,325181.3,325181.3,16478,0,0,0,L,1122011218,0,121.10,121.55,0002,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207367,132171.00
02/11/2016 11:15,2,0.119,ALERT,212.38,301.47,59.959,1455207303,"201051344000983","219011344069620",17.63,-7.00,0,298.77,362.79,2.1,0.2,0.000,318097.9,318097.9,16800,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207368,132172.00
02/11/2016 11:15,2,0.049,ALERT,212.61,301.47,59.986,1455207303,"201051344001158","219011344069620",29.70,-8.00,0,298.17,339.34,1.5,0.0,0.000,313717.6,313717.6,16938,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455207370,132173.00
02/11/2016 11:15,2,0.201,ALERT,213.06,302.37,59.981,1455207303,"201051344000576","219011344069620",22.42,-8.00,0,299.07,356.48,4.6,2.5,0.000,318758.3,318758.3,16519,0,0,0,L,1122011218,0,121.55,121.55,0002,-11,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207372,132174.00
02/11/2016 11:15,2,0.133,ACTIVE,211.25,336.04,59.965,1455207303,"274151322000087","219011344069620",29.26,-1.00,0,309.29,395.85,4.0,1.9,0.009,562141.5,562141.5,10396,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455207373,132175.00
02/11/2016 11:30,2,0.131,ALERT,213.06,301.77,59.986,1455208203,"201051344000645","219011344069620",16.42,-7.00,0,299.07,343.55,2.2,0.2,0.000,318104.9,318104.9,16618,0,0,0,L,1122011218,0,121.55,122.01,0002,-10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208205,132176.00
02/11/2016 11:30,2,0.119,ACTIVE,211.48,337.24,59.986,1455208203,"274151322000085","219011344069620",30.16,-2.00,0,333.93,370.30,3.6,1.6,0.004,589810.3,589810.3,10384,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208206,132177.00
02/11/2016 11:30,2,0.000,ALERT,213.29,302.07,59.991,1455208203,"201051344000633","219011344069620",0.00,-8.00,0,297.57,308.69,0.0,0.0,0.000,309742.4,309742.4,16946,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1455208208,132178.00
02/11/2016 11:30,2,0.109,ALERT,212.61,302.07,60.028,1455208203,"201051344000469","219011344069620",30.20,-9.00,0,298.47,308.39,3.4,1.3,0.000,310538.9,310538.9,16958,0,0,0,L,1122011218,0,120.65,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208209,132179.00
02/11/2016 11:30,2,0.049,ALERT,211.03,299.37,59.970,1455208203,"201051344000646","219011344069620",31.39,-6.50,0,295.76,310.79,1.6,0.0,0.000,315961.2,315961.2,21490,0,0,0,L,1122011218,0,121.78,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208211,132180.00
02/11/2016 11:30,2,0.131,ACTIVE,210.80,335.74,59.959,1455208203,"274151322000052","219011344069620",29.08,-2.00,0,333.03,340.55,3.9,1.9,0.000,597855.9,597855.9,10578,0,0,0,L,1151911521,0,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208212,132181.00
02/11/2016 11:30,2,0.055,ALERT,211.48,299.37,59.975,1455208203,"201051344000585","219011344069620",31.03,-6.50,0,296.06,309.89,1.8,0.0,0.000,320821.4,320821.4,21485,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208214,132182.00
02/11/2016 11:30,2,0.146,ACTIVE,211.25,299.37,59.986,1455208203,"201051344001230","219011344069620",16.44,-6.00,0,296.66,310.19,2.4,0.4,0.000,319938.8,319938.8,21341,0,0,0,L,1122011218,0,121.55,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208215,132183.00
02/11/2016 11:30,2,0.084,ALERT,211.70,299.97,59.975,1455208203,"201051344000582","219011344069620",28.63,-8.50,0,296.96,308.69,2.7,0.6,0.000,313473.9,313473.9,21466,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208217,132184.00
02/11/2016 11:30,2,0.180,ALERT,210.80,298.77,59.965,1455208203,"201051344000955","219011344069620",18.29,-6.00,0,296.36,345.96,3.4,1.3,0.000,323946.7,323946.7,21446,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208219,132185.00
02/11/2016 11:30,2,0.000,ALERT,211.03,298.77,60.018,1455208203,"274151322000094","219011344069620",43.40,-6.00,0,296.06,425.31,0.0,0.0,0.000,480681.2,480681.2,10906,0,0,0,L,1151911521,0,120.65,122.23,0002,-6,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208220,132186.00
02/11/2016 11:30,2,0.098,ALERT,212.38,302.37,60.002,1455208203,"201051344000579","219011344069620",30.99,-6.50,0,299.67,311.99,3.1,1.1,0.000,324570.9,324570.9,16884,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208222,132187.00
02/11/2016 11:30,2,0.113,ALERT,211.03,299.37,59.981,1455208203,"201051344000890","219011344069620",31.61,-5.50,0,296.66,314.70,3.7,1.6,0.000,321405.5,321405.5,21411,0,0,0,L,1122011218,0,121.55,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208224,132188.00
02/11/2016 11:30,2,0.178,ALERT,211.48,299.07,59.970,1455208203,"201051344000438","219011344069620",16.70,-6.00,0,296.66,335.44,3.0,1.0,0.000,323551.5,323551.5,21466,0,0,0,L,1122011218,0,121.78,120.88,0002,-7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208226,132189.00
02/11/2016 11:30,2,0.150,ALERT,211.70,298.77,59.991,1455208203,"201051344000417","219011344069620",31.11,-5.50,0,296.06,308.09,4.8,2.7,0.000,317330.1,317330.1,21564,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208228,132190.00
02/11/2016 11:30,2,0.082,ALERT,211.25,299.97,59.986,1455208203,"274151322000083","219011344069620",23.85,-4.00,0,297.26,352.57,2.0,0.0,0.000,592120.9,592120.9,10583,0,0,0,L,1151911521,0,120.88,122.01,0002,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208230,132191.00
02/11/2016 11:30,2,0.104,ACTIVE,211.70,337.54,60.002,1455208203,"274151322000076","219011344069620",29.48,-2.00,0,334.84,352.27,3.1,1.1,0.004,629286.4,629286.4,10618,0,0,0,L,1151911521,0,121.33,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208231,132192.00
02/11/2016 11:30,2,0.064,ALERT,212.38,302.68,59.986,1455208203,"201051344000868","219011344069620",31.17,-8.50,0,299.67,318.00,2.1,0.1,0.000,309504.4,309504.4,16685,0,0,0,L,1122011218,0,120.88,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208232,132193.00
02/11/2016 11:30,2,0.082,ALERT,211.25,317.70,59.981,1455208203,"274151322000095","219011344069620",25.54,-4.00,0,298.17,339.34,2.2,0.2,0.000,622282.4,622282.4,10469,0,0,0,L,1151911521,0,121.55,121.55,0002,-4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208234,132194.00
02/11/2016 11:30,2,0.000,ALERT,212.38,301.77,60.034,1455208203,"201051344000988","219011344069620",0.00,-7.00,0,296.66,308.99,0.0,0.0,0.000,307887.8,307887.8,16957,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1455208236,132195.00
02/11/2016 11:30,2,0.076,ALERT,211.25,298.47,60.007,1455208203,"201051344001025","219011344069620",30.83,-7.00,0,295.76,308.69,2.4,0.4,0.000,321005.0,321005.0,21471,0,0,0,L,1122011218,0,121.10,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208238,132196.00
02/11/2016 11:30,2,0.109,ALERT,212.61,302.37,59.991,1455208203,"201051344000458","219011344069620",31.97,-5.50,0,299.37,314.10,3.6,1.5,0.000,318209.0,318209.0,16898,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208240,132197.00
02/11/2016 11:30,2,0.188,ALERT,213.29,301.77,59.981,1455208203,"201051344000853","219011344069620",19.12,-7.00,0,299.97,385.63,3.7,1.6,0.000,316390.0,316390.0,16617,0,0,0,L,1122011218,0,121.55,122.01,0002,-7,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208242,132198.00
02/11/2016 11:30,2,0.154,ALERT,211.70,299.37,60.007,1455208203,"201051344000685","219011344069620",17.04,-6.50,0,296.36,345.06,2.7,0.7,0.000,323409.6,323409.6,21346,0,0,0,L,1122011218,0,122.23,121.10,0002,-9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208243,132199.00
02/11/2016 11:30,2,0.059,ALERT,211.70,299.07,59.986,1455208203,"201051344000917","219011344069620",32.44,-5.50,0,295.16,314.10,2.0,0.0,0.000,321009.7,321009.7,21316,0,0,0,L,1122011218,0,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1455208245,132200.00
02/11/2016 11:30,2,0.129,ALERT,211.70,299.67,59.991,1455208203,"201051344001145","219011344069620",21.19,-6.50,0,296.96,366.10,2.8,0.8,0.000,325122.0,325122.0,21263,0,0,0,L,1122011218,0,121.55,120.88,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208247,132201.00
02/11/2016 11:30,2,0.109,ALERT,211.48,298.77,59.991,1455208203,"201051344000651","219011344069620",27.81,-8.50,0,296.06,308.99,3.1,1.1,0.000,317364.1,317364.1,21508,0,0,0,L,1122011218,0,122.01,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208249,132202.00
02/11/2016 11:30,2,0.107,ACTIVE,210.57,336.04,59.981,1455208203,"274151322000088","219011344069620",29.80,-1.50,0,332.43,372.71,3.2,1.2,0.004,574527.7,574527.7,10338,0,0,0,L,1151911521,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208250,132203.00
02/11/2016 11:30,2,0.008,ALERT,211.48,298.47,59.986,1455208203,"274151322000068","219011344069620",43.83,-3.50,0,296.06,425.01,0.0,0.0,0.000,480829.0,480829.0,11059,0,0,0,L,1151911521,0,121.33,122.46,0002,-3,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208252,132204.00
02/11/2016 11:30,2,0.049,ALERT,211.03,299.07,60.012,1455208203,"201051344001135","219011344069620",31.49,-6.50,0,296.36,313.20,1.6,0.0,0.000,314083.4,314083.4,21483,0,0,0,L,1122011218,0,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208254,132205.00
02/11/2016 11:30,2,0.092,ALERT,212.38,302.98,60.002,1455208203,"201051344000594","219011344069620",31.47,-7.00,0,298.77,318.00,2.9,0.9,0.000,320148.9,320148.9,16911,0,0,0,L,1122011218,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208256,132206.00
02/11/2016 11:30,2,0.066,ALERT,211.48,299.07,60.002,1455208203,"201051344001203","219011344069620",30.59,-8.00,0,296.06,309.29,2.1,0.1,0.000,320370.0,320370.0,21467,0,0,0,L,1122011218,0,122.01,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208258,132207.00
02/11/2016 11:30,2,0.113,ACTIVE,211.03,337.24,59.959,1455208203,"274151322000054","219011344069620",29.76,-1.50,0,332.73,370.90,3.4,1.4,0.004,586980.8,586980.8,10360,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208258,132208.00
02/11/2016 11:30,2,0.000,ALERT,212.83,301.17,59.986,1455208203,"201051344000867","219011344069620",0.00,-8.00,0,298.47,306.58,0.0,0.0,0.000,308973.1,308973.1,16915,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1455208260,132209.00
02/11/2016 11:30,2,0.211,ALERT,211.03,298.77,59.959,1455208203,"201051344001093","219011344069620",12.64,-5.50,0,296.06,313.80,2.7,0.7,0.000,319383.9,319383.9,21374,0,0,0,L,1122011218,0,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1455208262,132210.00
02/11/2016 11:30,2,0.123,ACTIVE,212.38,338.14,59.975,1455208203,"201051344000900","219011344069620",24.53,-6.50,0,298.47,345.66,3.1,1.1,0.004,324257.1,324257.1,16477,0,0,0,L,1122011218,0,121.33,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208263,132211.00
02/11/2016 11:30,2,0.102,ALERT,212.61,300.87,59.986,1455208203,"201051344000648","219011344069620",32.10,-9.00,0,298.17,314.40,3.4,1.3,0.000,317286.0,317286.0,16658,0,0,0,L,1122011218,0,120.88,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208265,132212.00
02/11/2016 11:30,2,0.221,ACTIVE,212.61,337.84,59.975,1455208203,"201051344000569","219011344069620",28.98,-5.50,0,313.80,379.02,6.5,4.4,0.013,325182.5,325182.5,16480,0,0,0,L,1122011218,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208266,132213.00
02/11/2016 11:30,2,0.113,ACTIVE_NO_POWER,212.61,302.07,59.991,1455208203,"201051344000983","219011344069620",16.48,-7.00,0,299.37,304.48,1.9,0.0,0.000,318098.0,318098.0,16802,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208267,132214.00
02/11/2016 11:30,2,0.000,ALERT,212.61,301.77,59.981,1455208203,"201051344001158","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,313717.6,313717.6,16940,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455208268,132215.00
02/11/2016 11:30,2,0.234,ALERT,212.83,302.37,59.991,1455208203,"201051344000576","219011344069620",19.20,-7.00,0,299.97,360.99,4.6,2.5,0.000,318759.0,318759.0,16521,0,0,0,L,1122011218,0,121.33,121.55,0002,-11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208270,132216.00
02/11/2016 11:30,2,0.125,ACTIVE,211.03,336.64,59.996,1455208203,"274151322000087","219011344069620",29.16,-1.00,0,327.62,344.76,3.7,1.6,0.009,562142.0,562142.0,10397,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455208271,132217.00
02/11/2016 11:45,2,0.141,ACTIVE,213.29,302.37,59.949,1455209103,"201051344000645","219011344069620",20.14,-6.50,0,299.97,304.78,2.9,0.9,0.000,318105.1,318105.1,16620,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209104,132218.00
02/11/2016 11:45,2,0.141,ACTIVE,211.70,336.04,59.986,1455209103,"274151322000085","219011344069620",30.49,-1.50,0,331.23,360.08,4.3,2.3,0.009,589810.9,589810.9,10385,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209105,132219.00
02/11/2016 11:45,2,0.086,ALERT,213.51,302.37,59.981,1455209103,"201051344000633","219011344069620",30.16,-8.00,0,297.87,304.48,2.7,0.6,0.000,309742.5,309742.5,16948,0,0,0,L,1122011218,0,122.01,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209107,132220.00
02/11/2016 11:45,2,0.109,ALERT,213.06,302.37,59.975,1455209103,"201051344000469","219011344069620",30.79,-8.50,0,298.77,307.48,3.4,1.4,0.000,310539.3,310539.3,16960,0,0,0,L,1122011218,0,121.10,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209109,132221.00
02/11/2016 11:45,2,0.121,ALERT,211.03,299.07,59.991,1455209103,"201051344000646","219011344069620",14.33,-6.00,0,296.36,310.79,1.8,0.0,0.000,315961.2,315961.2,21492,0,0,0,L,1122011218,0,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1455209111,132222.00
02/11/2016 11:45,2,0.146,ACTIVE,211.25,336.34,59.959,1455209103,"274151322000052","219011344069620",29.58,-1.50,0,322.21,348.06,4.5,2.4,0.018,597856.5,597856.5,10579,0,0,0,L,1151911521,0,120.65,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209112,132223.00
02/11/2016 11:45,2,0.053,ALERT,211.48,299.67,59.975,1455209103,"201051344000585","219011344069620",31.47,-6.00,0,296.66,310.49,1.7,0.0,0.000,320821.4,320821.4,21487,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209114,132224.00
02/11/2016 11:45,2,0.160,ACTIVE,211.48,299.67,59.949,1455209103,"201051344001230","219011344069620",18.43,-6.00,0,297.57,301.47,3.0,1.0,0.000,319939.0,319939.0,21342,0,0,0,L,1122011218,0,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209114,132225.00
02/11/2016 11:45,2,0.092,ALERT,211.93,300.27,59.991,1455209103,"201051344000582","219011344069620",31.05,-8.50,0,297.87,309.59,2.9,0.9,0.000,313474.2,313474.2,21468,0,0,0,L,1122011218,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209116,132226.00
02/11/2016 11:45,2,0.191,ALERT,211.03,299.67,59.991,1455209103,"201051344000955","219011344069620",20.91,-5.50,0,297.26,345.06,4.1,2.0,0.000,323947.2,323947.2,21448,0,0,0,L,1122011218,0,121.10,121.10,0002,-7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209118,132227.00
02/11/2016 11:45,2,0.000,ALERT,211.25,374.81,59.959,1455209103,"274151322000094","219011344069620",43.79,-5.50,0,296.06,425.61,0.0,0.0,0.000,480681.2,480681.2,10908,0,0,0,L,1151911521,0,121.10,122.46,0002,-5,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209120,132228.00
02/11/2016 11:45,2,0.098,ALERT,212.83,302.98,59.981,1455209103,"201051344000579","219011344069620",31.47,-6.00,0,300.27,313.20,3.1,1.1,0.000,324571.2,324571.2,16886,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209122,132229.00
02/11/2016 11:45,2,0.113,ALERT,211.25,299.67,59.970,1455209103,"201051344000890","219011344069620",32.01,-5.50,0,297.57,314.40,3.8,1.7,0.000,321405.9,321405.9,21413,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209123,132230.00
02/11/2016 11:45,2,0.188,ACTIVE,211.70,299.37,59.986,1455209103,"201051344000438","219011344069620",19.66,-6.00,0,297.26,301.47,3.8,1.7,0.000,323551.9,323551.9,21468,0,0,0,L,1122011218,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209124,132231.00
02/11/2016 11:45,2,0.146,ALERT,211.70,299.07,59.965,1455209103,"201051344000417","219011344069620",31.51,-5.50,0,296.66,309.59,4.7,2.6,0.000,317330.7,317330.7,21566,0,0,0,L,1122011218,0,121.55,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209126,132232.00
02/11/2016 11:45,2,0.094,ACTIVE,211.48,337.24,59.981,1455209103,"274151322000083","219011344069620",27.10,-3.00,0,297.57,353.47,2.6,0.6,0.000,592121.1,592121.1,10585,0,0,0,L,1151911521,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209127,132233.00
02/11/2016 11:45,2,0.121,ACTIVE,212.16,336.64,59.981,1455209103,"274151322000076","219011344069620",29.90,-2.00,0,319.51,351.37,3.6,1.6,0.004,629286.8,629286.8,10619,0,0,0,L,1151911521,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209128,132234.00
02/11/2016 11:45,2,0.066,ALERT,212.83,302.98,59.959,1455209103,"201051344000868","219011344069620",31.69,-8.00,0,300.27,315.00,2.2,0.2,0.000,309504.4,309504.4,16687,0,0,0,L,1122011218,0,121.33,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209130,132235.00
02/11/2016 11:45,2,0.094,ACTIVE,211.48,336.34,59.949,1455209103,"274151322000095","219011344069620",27.97,-3.50,0,297.87,348.36,2.7,0.6,0.004,622282.6,622282.6,10471,0,0,0,L,1151911521,0,121.55,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209131,132236.00
02/11/2016 11:45,2,0.070,ALERT,212.61,302.07,59.970,1455209103,"201051344000988","219011344069620",30.16,-7.00,0,297.26,304.18,2.2,0.2,0.000,307887.8,307887.8,16959,0,0,0,L,1122011218,0,121.10,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209132,132237.00
02/11/2016 11:45,2,0.076,ALERT,211.48,298.77,59.949,1455209103,"201051344001025","219011344069620",31.27,-7.00,0,296.66,309.59,2.5,0.4,0.000,321005.1,321005.1,21473,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209134,132238.00
02/11/2016 11:45,2,0.113,ALERT,212.61,302.07,60.012,1455209103,"201051344000458","219011344069620",32.32,-5.50,0,299.67,315.60,3.7,1.7,0.000,318209.3,318209.3,16900,0,0,0,L,1122011218,0,121.33,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1455209136,132239.00
02/11/2016 11:45,2,0.164,ALERT,213.29,301.77,59.912,1455209103,"201051344000853","219011344069620",21.95,-6.50,0,299.97,365.80,3.6,1.6,0.000,316390.5,316390.5,16619,0,0,0,L,1122011218,0,121.78,122.01,0002,-6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209138,132240.00
02/11/2016 11:45,2,0.164,ACTIVE,211.70,299.37,59.981,1455209103,"201051344000685","219011344069620",19.84,-6.00,0,296.96,301.17,3.3,1.3,0.000,323410.0,323410.0,21348,0,0,0,L,1122011218,0,122.23,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209139,132241.00
02/11/2016 11:45,2,0.135,ALERT,211.70,298.77,59.954,1455209103,"201051344000917","219011344069620",16.14,-5.50,0,295.46,314.10,2.2,0.2,0.000,321009.8,321009.8,21318,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1455209141,132242.00
02/11/2016 11:45,2,0.135,ALERT,211.70,299.37,59.996,1455209103,"201051344001145","219011344069620",22.40,-6.00,0,297.57,356.18,3.1,1.1,0.000,325122.3,325122.3,21265,0,0,0,L,1122011218,0,121.55,121.10,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209143,132243.00
02/11/2016 11:45,2,0.104,ALERT,211.48,298.77,59.996,1455209103,"201051344000651","219011344069620",30.79,-8.00,0,296.66,310.79,3.2,1.2,0.000,317364.4,317364.4,21510,0,0,0,L,1122011218,0,122.01,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209145,132244.00
02/11/2016 11:45,2,0.123,ACTIVE,211.03,337.24,59.959,1455209103,"274151322000088","219011344069620",30.24,-1.00,0,332.73,354.67,3.8,1.7,0.013,574528.2,574528.2,10339,0,0,0,L,1151911521,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209146,132245.00
02/11/2016 11:45,2,0.049,ALERT,211.03,299.37,59.975,1455209103,"201051344001135","219011344069620",31.79,-6.00,0,297.26,312.59,1.6,0.0,0.000,314083.4,314083.4,21485,0,0,0,L,1122011218,0,121.33,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209148,132246.00
02/11/2016 11:45,2,0.078,ALERT,212.61,302.98,59.986,1455209103,"201051344000594","219011344069620",22.74,-7.00,0,299.67,314.10,2.3,0.3,0.000,320149.1,320149.1,16913,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209150,132247.00
02/11/2016 11:45,2,0.068,ALERT,211.25,298.77,59.912,1455209103,"201051344001203","219011344069620",31.01,-7.00,0,296.96,308.99,2.1,0.2,0.000,320370.1,320370.1,21469,0,0,0,L,1122011218,0,122.01,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209152,132248.00
02/11/2016 11:45,2,0.129,ACTIVE,211.03,336.34,59.970,1455209103,"274151322000054","219011344069620",30.12,-1.00,0,332.13,356.18,4.0,1.9,0.013,586981.3,586981.3,10361,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209153,132249.00
02/11/2016 11:45,2,0.000,ALERT,213.29,302.07,59.991,1455209103,"201051344000867","219011344069620",0.00,-7.00,0,298.47,305.08,0.0,0.0,0.000,308973.1,308973.1,16917,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209155,132250.00
02/11/2016 11:45,2,0.213,ACTIVE,211.48,299.37,59.975,1455209103,"201051344001093","219011344069620",17.39,-5.50,0,296.66,301.17,3.8,1.7,0.000,319384.4,319384.4,21376,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209156,132251.00
02/11/2016 11:45,2,0.123,ALERT,212.61,338.14,59.954,1455209103,"201051344000900","219011344069620",28.19,-6.50,0,298.77,341.75,3.5,1.5,0.004,324257.6,324257.6,16478,0,0,0,L,1122011218,0,121.55,121.55,0002,-9,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209157,132252.00
02/11/2016 11:45,2,0.100,ALERT,212.83,300.87,59.986,1455209103,"201051344000648","219011344069620",32.36,-8.50,0,298.17,314.40,3.3,1.3,0.000,317286.2,317286.2,16660,0,0,0,L,1122011218,0,120.88,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1455209159,132253.00
02/11/2016 11:45,2,0.230,ALERT,213.06,338.44,60.007,1455209103,"201051344000569","219011344069620",29.88,-5.50,0,300.57,352.57,7.0,4.8,0.013,325183.8,325183.8,16481,0,0,0,L,1122011218,0,121.10,122.01,0002,-8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209161,132254.00
02/11/2016 11:45,2,0.121,ACTIVE,212.83,302.37,59.965,1455209103,"201051344000983","219011344069620",18.59,-6.50,0,299.67,305.08,2.3,0.3,0.000,318098.1,318098.1,16803,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209162,132255.00
02/11/2016 11:45,2,0.057,ALERT,212.83,302.07,59.954,1455209103,"201051344001158","219011344069620",26.26,-8.00,0,299.07,304.48,1.5,0.0,0.000,313717.6,313717.6,16942,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455209164,132256.00
02/11/2016 11:45,2,0.203,ALERT,213.29,302.68,59.959,1455209103,"201051344000576","219011344069620",22.82,-7.00,0,299.97,350.17,4.7,2.6,0.000,318759.8,318759.8,16523,0,0,0,L,1122011218,0,121.55,121.78,0002,-10,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209166,132257.00
02/11/2016 11:45,2,0.137,ACTIVE,211.03,335.74,59.970,1455209103,"274151322000087","219011344069620",29.50,-0.50,0,320.71,348.06,4.2,2.1,0.013,562142.6,562142.6,10398,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209166,132258.00
02/11/2016 11:45,2,0.008,ALERT,211.48,297.87,59.922,1455209103,"274151322000068","219011344069620",44.05,-3.00,0,296.36,420.20,0.0,0.0,0.000,480829.0,480829.0,11062,0,0,0,L,1151911521,1,121.55,122.46,0002,-3,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455209168,132259.00
02/11/2016 12:00,2,0.135,ACTIVE,213.51,302.98,59.986,1455210003,"201051344000645","219011344069620",18.35,-6.50,0,300.27,305.08,2.5,0.5,0.000,318105.2,318105.2,16621,0,0,0,L,1122011218,0,122.01,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210004,132260.00
02/11/2016 12:00,2,0.127,ACTIVE,211.93,337.54,59.991,1455210003,"274151322000085","219011344069620",30.36,-1.50,0,333.93,340.55,3.9,1.9,0.009,589811.4,589811.4,10386,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210005,132261.00
02/11/2016 12:00,2,0.000,ALERT,213.96,303.28,59.975,1455210003,"201051344000633","219011344069620",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,309742.5,309742.5,16950,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1455210007,132262.00
02/11/2016 12:00,2,0.109,ALERT,213.29,303.28,59.996,1455210003,"201051344000469","219011344069620",30.45,-8.50,0,299.37,304.78,3.4,1.4,0.000,310539.6,310539.6,16962,0,0,0,L,1122011218,0,121.33,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210008,132263.00
02/11/2016 12:00,2,0.049,ALERT,211.48,300.27,60.034,1455210003,"201051344000646","219011344069620",31.59,-6.00,0,295.16,309.29,1.6,0.0,0.000,315961.2,315961.2,21494,0,0,0,L,1122011218,0,122.01,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210010,132264.00
02/11/2016 12:00,2,0.139,ACTIVE,211.48,338.44,59.996,1455210003,"274151322000052","219011344069620",29.40,-1.50,0,333.03,340.25,4.2,2.1,0.009,597857.0,597857.0,10580,0,0,0,L,1151911521,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210011,132265.00
02/11/2016 12:00,2,0.055,ALERT,211.93,300.57,60.002,1455210003,"201051344000585","219011344069620",31.23,-6.00,0,295.16,301.77,1.7,0.0,0.000,320821.4,320821.4,21489,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210013,132266.00
02/11/2016 12:00,2,0.148,ACTIVE,211.93,300.57,60.044,1455210003,"201051344001230","219011344069620",17.91,-6.00,0,296.06,301.77,2.7,0.7,0.000,319939.2,319939.2,21343,0,0,0,L,1122011218,0,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210014,132267.00
02/11/2016 12:00,2,0.090,ALERT,212.38,301.17,60.007,1455210003,"201051344000582","219011344069620",30.79,-8.00,0,296.36,302.37,2.9,0.8,0.000,313474.4,313474.4,21470,0,0,0,L,1122011218,0,122.01,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210016,132268.00
