ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 12:00,2,0.186,ACTIVE,211.70,300.27,60.023,1455210003,"201051344000955","219011344069620",19.84,-5.50,0,295.76,301.47,3.7,1.7,0.000,323947.6,323947.6,21450,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210017,132269.00
02/11/2016 12:00,2,0.000,ALERT,211.93,358.58,60.023,1455210003,"274151322000094","219011344069620",43.56,-5.50,0,296.06,418.70,0.0,0.0,0.000,480681.2,480681.2,10910,0,0,0,L,1151911521,0,121.33,122.68,0002,-5,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210018,132270.00
02/11/2016 12:00,2,0.096,ALERT,213.06,303.58,60.007,1455210003,"201051344000579","219011344069620",31.23,-6.50,0,300.87,305.68,3.1,1.0,0.000,324571.4,324571.4,16888,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210020,132271.00
02/11/2016 12:00,2,0.115,ALERT,211.70,300.57,59.981,1455210003,"201051344000890","219011344069620",31.81,-5.50,0,296.36,311.09,3.7,1.7,0.000,321406.3,321406.3,21415,0,0,0,L,1122011218,0,121.78,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210022,132272.00
02/11/2016 12:00,2,0.184,ACTIVE,211.93,299.97,59.991,1455210003,"201051344000438","219011344069620",18.41,-5.50,0,295.76,301.77,3.4,1.4,0.000,323552.3,323552.3,21469,0,0,0,L,1122011218,0,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210023,132273.00
02/11/2016 12:00,2,0.148,ALERT,211.93,299.37,59.986,1455210003,"201051344000417","219011344069620",31.33,-5.50,0,294.86,301.17,4.7,2.6,0.000,317331.3,317331.3,21568,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210025,132274.00
02/11/2016 12:00,2,0.088,ALERT,212.16,316.20,59.996,1455210003,"274151322000083","219011344069620",25.35,-3.50,0,297.26,339.04,2.3,0.3,0.000,592121.2,592121.2,10586,0,0,0,L,1151911521,0,121.78,122.46,0002,-6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210027,132275.00
02/11/2016 12:00,2,0.111,ACTIVE,212.38,338.14,59.991,1455210003,"274151322000076","219011344069620",29.88,-1.50,0,334.54,340.85,3.4,1.4,0.009,629287.2,629287.2,10620,0,0,0,L,1151911521,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210027,132276.00
02/11/2016 12:00,2,0.064,ALERT,213.29,303.88,60.049,1455210003,"201051344000868","219011344069620",31.45,-8.50,0,300.57,305.68,2.1,0.1,0.000,309504.5,309504.5,16689,0,0,0,L,1122011218,0,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210029,132277.00
02/11/2016 12:00,2,0.088,ALERT,211.93,341.15,59.975,1455210003,"274151322000095","219011344069620",27.00,-3.00,0,298.47,343.25,2.4,0.4,0.000,622282.7,622282.7,10472,0,0,0,L,1151911521,0,122.01,122.01,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210031,132278.00
02/11/2016 12:00,2,0.000,ALERT,212.83,302.68,60.028,1455210003,"201051344000988","219011344069620",0.00,-6.50,0,297.87,304.48,0.0,0.0,0.000,307887.9,307887.9,16961,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1455210033,132279.00
02/11/2016 12:00,2,0.076,ALERT,211.70,299.37,60.007,1455210003,"201051344001025","219011344069620",31.07,-7.00,0,295.16,302.07,2.5,0.4,0.000,321005.2,321005.2,21475,0,0,0,L,1122011218,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210035,132280.00
02/11/2016 12:00,2,0.119,ALERT,213.06,303.28,60.034,1455210003,"201051344000458","219011344069620",28.78,-5.50,0,299.97,307.48,3.3,1.3,0.000,318209.6,318209.6,16902,0,0,0,L,1122011218,0,121.55,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210037,132281.00
02/11/2016 12:00,2,0.197,ACTIVE,213.06,302.07,59.986,1455210003,"201051344000853","219011344069620",19.60,-6.50,0,299.97,304.78,3.9,1.9,0.000,316390.9,316390.9,16621,0,0,0,L,1122011218,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210037,132282.00
02/11/2016 12:00,2,0.162,ACTIVE,212.16,299.97,60.002,1455210003,"201051344000685","219011344069620",18.94,-6.00,0,295.46,301.77,3.1,1.1,0.000,323410.2,323410.2,21349,0,0,0,L,1122011218,0,122.46,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210038,132283.00
02/11/2016 12:00,2,0.131,ALERT,212.16,299.67,59.975,1455210003,"201051344000917","219011344069620",14.31,-5.50,0,293.96,314.70,1.9,0.0,0.000,321009.8,321009.8,21320,0,0,0,L,1122011218,0,121.78,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1455210040,132284.00
02/11/2016 12:00,2,0.141,ACTIVE,212.16,300.57,59.970,1455210003,"201051344001145","219011344069620",21.13,-6.00,0,296.36,302.07,3.0,1.0,0.000,325122.5,325122.5,21267,0,0,0,L,1122011218,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210041,132285.00
02/11/2016 12:00,2,0.102,ALERT,211.93,299.67,59.991,1455210003,"201051344000651","219011344069620",30.63,-8.00,0,295.16,301.17,3.2,1.2,0.000,317364.6,317364.6,21512,0,0,0,L,1122011218,0,122.01,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210043,132286.00
02/11/2016 12:00,2,0.117,ACTIVE,211.48,336.34,59.986,1455210003,"274151322000088","219011344069620",30.14,-1.00,0,333.03,340.25,3.6,1.5,0.004,574528.6,574528.6,10340,0,0,0,L,1151911521,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210044,132287.00
02/11/2016 12:00,2,0.008,ALERT,212.61,303.58,59.981,1455210003,"274151322000068","219011344069620",43.93,-3.00,0,296.06,420.50,0.0,0.0,0.000,480829.0,480829.0,11064,0,0,0,L,1151911521,0,121.55,122.91,0002,-4,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210046,132288.00
02/11/2016 12:00,2,0.047,ALERT,211.25,299.97,59.959,1455210003,"201051344001135","219011344069620",31.69,-6.00,0,295.76,310.19,1.6,0.0,0.000,314083.4,314083.4,21487,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210048,132289.00
02/11/2016 12:00,2,0.090,ALERT,212.61,303.28,59.991,1455210003,"201051344000594","219011344069620",31.67,-7.00,0,299.67,305.38,2.9,0.9,0.000,320149.4,320149.4,16915,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210050,132290.00
02/11/2016 12:00,2,0.066,ALERT,211.70,299.37,59.991,1455210003,"201051344001203","219011344069620",30.87,-7.00,0,295.46,303.28,2.1,0.1,0.000,320370.1,320370.1,21471,0,0,0,L,1122011218,0,122.01,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210052,132291.00
02/11/2016 12:00,2,0.123,ACTIVE,211.48,336.64,60.018,1455210003,"274151322000054","219011344069620",30.02,-0.50,0,332.43,340.25,3.8,1.7,0.004,586981.7,586981.7,10362,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210053,132292.00
02/11/2016 12:00,2,0.000,ALERT,213.29,302.37,59.996,1455210003,"201051344000867","219011344069620",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,308973.1,308973.1,16919,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455210054,132293.00
02/11/2016 12:00,2,0.213,ACTIVE,211.70,299.97,59.996,1455210003,"201051344001093","219011344069620",16.76,-5.50,0,295.16,301.47,3.6,1.6,0.000,319384.8,319384.8,21377,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210055,132294.00
02/11/2016 12:00,2,0.129,ACTIVE,213.06,339.04,59.996,1455210003,"201051344000900","219011344069620",26.96,-6.50,0,299.67,342.05,3.5,1.5,0.004,324257.9,324257.9,16480,0,0,0,L,1122011218,0,121.78,121.78,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210056,132295.00
02/11/2016 12:00,2,0.102,ALERT,213.06,302.07,59.975,1455210003,"201051344000648","219011344069620",32.30,-8.50,0,298.77,315.00,3.4,1.3,0.000,317286.5,317286.5,16662,0,0,0,L,1122011218,0,121.10,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210058,132296.00
02/11/2016 12:00,2,0.230,ACTIVE,213.06,338.74,59.986,1455210003,"201051344000569","219011344069620",29.70,-5.50,0,320.41,357.68,7.0,4.8,0.013,325184.9,325184.9,16483,0,0,0,L,1122011218,0,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210059,132297.00
02/11/2016 12:00,2,0.123,ACTIVE,212.83,302.68,59.991,1455210003,"201051344000983","219011344069620",18.29,-6.50,0,300.57,305.38,2.3,0.3,0.000,318098.1,318098.1,16804,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210060,132298.00
02/11/2016 12:00,2,0.051,ALERT,213.06,302.98,59.938,1455210003,"201051344001158","219011344069620",29.84,-8.00,0,298.77,304.78,1.6,0.0,0.000,313717.6,313717.6,16944,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210062,132299.00
02/11/2016 12:00,2,0.199,ACTIVE,213.51,303.28,59.996,1455210003,"201051344000576","219011344069620",22.72,-7.00,0,300.27,305.08,4.6,2.5,0.000,318760.4,318760.4,16525,0,0,0,L,1122011218,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210062,132300.00
02/11/2016 12:00,2,0.133,ACTIVE,211.93,337.54,59.991,1455210003,"274151322000087","219011344069620",29.46,-0.50,0,332.73,340.25,4.0,1.9,0.013,562143.1,562143.1,10399,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210063,132301.00
02/11/2016 12:15,2,0.150,ACTIVE,213.74,302.98,59.938,1455210903,"201051344000645","219011344069620",22.03,-6.50,0,301.17,305.38,3.4,1.3,0.000,318105.5,318105.5,16622,0,0,0,L,1122011218,0,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210905,132302.00
02/11/2016 12:15,2,0.156,ACTIVE,211.48,336.64,59.949,1455210903,"274151322000085","219011344069620",30.79,-1.50,0,334.84,345.66,4.9,2.8,0.018,589812.0,589812.0,10387,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210906,132303.00
02/11/2016 12:15,2,0.084,ALERT,213.96,302.98,59.975,1455210903,"201051344000633","219011344069620",24.77,-7.00,0,299.37,305.08,2.3,0.3,0.000,309742.6,309742.6,16952,0,0,0,L,1122011218,0,122.23,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210908,132304.00
02/11/2016 12:15,2,0.109,ALERT,213.51,303.28,59.938,1455210903,"201051344000469","219011344069620",31.21,-8.50,0,300.57,305.08,3.5,1.5,0.000,310540.0,310540.0,16964,0,0,0,L,1122011218,0,121.33,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210909,132305.00
02/11/2016 12:15,2,0.135,ALERT,211.48,299.97,59.928,1455210903,"201051344000646","219011344069620",17.83,-5.50,0,297.57,309.29,2.4,0.4,0.000,315961.3,315961.3,21496,0,0,0,L,1122011218,0,121.78,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1455210911,132306.00
02/11/2016 12:15,2,0.162,ACTIVE,211.48,336.64,59.975,1455210903,"274151322000052","219011344069620",29.92,-1.00,0,331.83,342.35,4.9,2.8,0.013,597857.6,597857.6,10581,0,0,0,L,1151911521,0,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210912,132307.00
02/11/2016 12:15,2,0.055,ALERT,211.70,300.27,59.954,1455210903,"201051344000585","219011344069620",31.77,-5.50,0,297.57,311.39,1.8,0.0,0.000,320821.4,320821.4,21491,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210914,132308.00
02/11/2016 12:15,2,0.156,ACTIVE,211.70,300.27,59.986,1455210903,"201051344001230","219011344069620",20.48,-5.50,0,298.47,302.07,3.3,1.2,0.000,319939.5,319939.5,21344,0,0,0,L,1122011218,0,122.01,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210915,132309.00
02/11/2016 12:15,2,0.102,ALERT,212.16,300.57,59.981,1455210903,"201051344000582","219011344069620",28.25,-8.00,0,299.07,307.18,2.8,0.8,0.000,313474.6,313474.6,21472,0,0,0,L,1122011218,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210917,132310.00
02/11/2016 12:15,2,0.221,ACTIVE,211.25,299.67,59.981,1455210903,"201051344000955","219011344069620",19.60,-5.00,0,298.17,301.77,4.4,2.3,0.000,323948.2,323948.2,21451,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210918,132311.00
02/11/2016 12:15,2,0.000,ALERT,211.70,299.37,59.954,1455210903,"274151322000094","219011344069620",44.05,-6.00,0,296.96,425.31,0.0,0.0,0.000,480681.2,480681.2,10912,0,0,0,L,1151911521,0,120.88,122.68,0002,-5,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210919,132312.00
02/11/2016 12:15,2,0.098,ALERT,213.29,303.88,59.965,1455210903,"201051344000579","219011344069620",31.75,-6.00,0,301.47,306.28,3.2,1.1,0.000,324571.7,324571.7,16890,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210921,132313.00
02/11/2016 12:15,2,0.117,ALERT,211.70,300.57,59.949,1455210903,"201051344000890","219011344069620",32.26,-5.00,0,298.17,315.00,3.8,1.8,0.000,321406.7,321406.7,21417,0,0,0,L,1122011218,0,122.01,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210923,132314.00
02/11/2016 12:15,2,0.195,ACTIVE,211.70,299.67,59.954,1455210903,"201051344000438","219011344069620",21.29,-5.50,0,297.87,302.37,4.2,2.1,0.000,323552.8,323552.8,21470,0,0,0,L,1122011218,0,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210924,132315.00
02/11/2016 12:15,2,0.146,ALERT,211.93,299.37,59.996,1455210903,"201051344000417","219011344069620",31.79,-5.00,0,297.26,309.29,4.8,2.7,0.000,317331.9,317331.9,21570,0,0,0,L,1122011218,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210926,132316.00
02/11/2016 12:15,2,0.098,ACTIVE,211.93,337.54,59.981,1455210903,"274151322000083","219011344069620",28.92,-2.50,0,298.77,343.25,2.9,0.9,0.004,592121.3,592121.3,10588,0,0,0,L,1151911521,0,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210927,132317.00
02/11/2016 12:15,2,0.135,ACTIVE,212.38,338.14,59.965,1455210903,"274151322000076","219011344069620",30.24,-1.50,0,328.82,345.96,4.1,2.0,0.013,629287.6,629287.6,10621,0,0,0,L,1151911521,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210928,132318.00
02/11/2016 12:15,2,0.066,ALERT,213.29,303.88,59.975,1455210903,"201051344000868","219011344069620",32.03,-8.00,0,301.47,314.70,2.2,0.2,0.000,309504.5,309504.5,16691,0,0,0,L,1122011218,0,121.55,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210930,132319.00
02/11/2016 12:15,2,0.107,ACTIVE,211.70,336.04,59.970,1455210903,"274151322000095","219011344069620",27.85,-3.00,0,299.07,341.15,3.0,1.0,0.004,622282.9,622282.9,10474,0,0,0,L,1151911521,0,121.78,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210931,132320.00
02/11/2016 12:15,2,0.070,ALERT,213.06,302.98,59.970,1455210903,"201051344000988","219011344069620",30.55,-6.50,0,298.17,304.78,2.2,0.2,0.000,307887.9,307887.9,16963,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210933,132321.00
02/11/2016 12:15,2,0.078,ALERT,211.48,299.07,59.959,1455210903,"201051344001025","219011344069620",31.55,-7.00,0,296.96,310.79,2.5,0.5,0.000,321005.3,321005.3,21477,0,0,0,L,1122011218,0,121.33,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210934,132322.00
02/11/2016 12:15,2,0.164,ALERT,213.29,303.58,59.981,1455210903,"201051344000458","219011344069620",16.92,-5.50,0,301.17,314.10,2.8,0.8,0.000,318209.8,318209.8,16904,0,0,0,L,1122011218,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1455210936,132323.00
02/11/2016 12:15,2,0.170,ALERT,213.74,303.28,59.965,1455210903,"201051344000853","219011344069620",22.84,-6.00,0,300.87,352.57,4.0,1.9,0.000,316391.4,316391.4,16622,0,0,0,L,1122011218,0,122.01,122.23,0002,-6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210938,132324.00
02/11/2016 12:15,2,0.199,ACTIVE,212.16,300.27,59.996,1455210903,"201051344000685","219011344069620",18.23,-6.00,0,297.87,301.77,3.7,1.7,0.000,323410.6,323410.6,21350,0,0,0,L,1122011218,0,122.68,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210939,132325.00
02/11/2016 12:15,2,0.141,ACTIVE,211.93,299.37,59.975,1455210903,"201051344000917","219011344069620",18.45,-5.50,0,295.46,301.47,2.6,0.6,0.000,321009.9,321009.9,21322,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210940,132326.00
02/11/2016 12:15,2,0.166,ACTIVE,211.93,299.97,59.970,1455210903,"201051344001145","219011344069620",20.71,-6.00,0,298.77,327.62,3.5,1.5,0.000,325122.9,325122.9,21268,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210941,132327.00
02/11/2016 12:15,2,0.100,ALERT,211.93,299.37,59.949,1455210903,"201051344000651","219011344069620",31.13,-8.00,0,297.26,301.77,3.2,1.1,0.000,317364.9,317364.9,21514,0,0,0,L,1122011218,0,122.01,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210943,132328.00
02/11/2016 12:15,2,0.141,ACTIVE,211.48,336.94,59.981,1455210903,"274151322000088","219011344069620",30.49,-0.50,0,333.93,341.15,4.3,2.3,0.009,574529.1,574529.1,10341,0,0,0,L,1151911521,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210944,132329.00
02/11/2016 12:15,2,0.008,ALERT,212.38,299.37,59.981,1455210903,"274151322000068","219011344069620",44.29,-2.50,0,297.26,425.61,0.0,0.0,0.000,480829.0,480829.0,11066,0,0,0,L,1151911521,0,121.78,122.91,0002,-2,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210946,132330.00
02/11/2016 12:15,2,0.049,ALERT,211.48,300.27,60.018,1455210903,"201051344001135","219011344069620",32.07,-6.00,0,297.87,313.20,1.6,0.0,0.000,314083.4,314083.4,21489,0,0,0,L,1122011218,0,121.55,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210947,132331.00
02/11/2016 12:15,2,0.092,ALERT,213.06,303.88,59.965,1455210903,"201051344000594","219011344069620",32.07,-7.00,0,300.57,314.70,3.0,1.0,0.000,320149.6,320149.6,16917,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210949,132332.00
02/11/2016 12:15,2,0.068,ALERT,211.93,299.97,59.986,1455210903,"201051344001203","219011344069620",31.37,-6.50,0,297.57,308.69,2.2,0.2,0.000,320370.1,320370.1,21473,0,0,0,L,1122011218,0,122.23,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210951,132333.00
02/11/2016 12:15,2,0.145,ACTIVE,211.70,337.84,59.996,1455210903,"274151322000054","219011344069620",30.43,-0.50,0,333.93,341.75,4.5,2.4,0.009,586982.3,586982.3,10363,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210952,132334.00
02/11/2016 12:15,2,0.070,ALERT,213.74,302.98,59.996,1455210903,"201051344000867","219011344069620",30.32,-6.50,0,299.67,305.68,2.2,0.2,0.000,308973.1,308973.1,16921,0,0,0,L,1122011218,0,122.01,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210954,132335.00
02/11/2016 12:15,2,0.219,ACTIVE,211.70,300.27,59.996,1455210903,"201051344001093","219011344069620",19.56,-5.50,0,297.87,301.77,4.3,2.3,0.000,319385.3,319385.3,21378,0,0,0,L,1122011218,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210955,132336.00
02/11/2016 12:15,2,0.137,ALERT,213.29,339.95,59.959,1455210903,"201051344000900","219011344069620",29.06,-6.00,0,300.57,342.35,4.0,2.0,0.013,324258.3,324258.3,16481,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210957,132337.00
02/11/2016 12:15,2,0.174,ALERT,213.51,302.68,59.981,1455210903,"201051344000648","219011344069620",17.63,-8.50,0,299.67,317.10,3.1,1.1,0.000,317286.8,317286.8,16664,0,0,0,L,1122011218,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1455210958,132338.00
02/11/2016 12:15,2,0.242,ACTIVE,213.74,339.65,59.991,1455210903,"201051344000569","219011344069620",30.77,-5.00,0,316.20,355.58,7.6,5.4,0.018,325186.2,325186.2,16484,0,0,0,L,1122011218,0,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210959,132339.00
02/11/2016 12:15,2,0.131,ACTIVE,213.29,303.58,59.991,1455210903,"201051344000983","219011344069620",20.73,-6.00,0,300.57,305.68,2.8,0.7,0.000,318098.3,318098.3,16805,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210960,132340.00
02/11/2016 12:15,2,0.049,ALERT,213.51,303.28,59.991,1455210903,"201051344001158","219011344069620",30.32,-8.00,0,300.57,305.08,1.6,0.0,0.000,313717.6,313717.6,16946,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455210962,132341.00
02/11/2016 12:15,2,0.209,ALERT,213.96,337.54,59.996,1455210903,"201051344000576","219011344069620",26.12,-6.50,0,301.47,357.98,5.6,3.4,0.000,318761.2,318761.2,16526,0,0,0,L,1122011218,0,122.01,122.01,0002,-10,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210964,132342.00
02/11/2016 12:15,2,0.152,ACTIVE,211.93,337.84,59.975,1455210903,"274151322000087","219011344069620",29.84,-0.50,0,330.93,343.25,4.6,2.5,0.013,562143.7,562143.7,10400,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455210965,132343.00
02/11/2016 12:30,2,0.189,ACTIVE,213.51,339.65,59.991,1455211803,"201051344000645","219011344069620",29.10,-6.00,0,300.87,357.38,5.6,3.5,0.004,318106.0,318106.0,16623,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211804,132344.00
02/11/2016 12:30,2,0.203,ACTIVE,211.70,372.41,59.981,1455211803,"274151322000085","219011344069620",34.87,-0.50,0,334.54,376.92,7.3,5.2,0.027,589812.9,589812.9,10388,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211805,132345.00
02/11/2016 12:30,2,0.086,ALERT,213.74,302.68,59.996,1455211803,"201051344000633","219011344069620",32.30,-6.50,0,299.07,315.30,2.8,0.8,0.000,309742.8,309742.8,16954,0,0,0,L,1122011218,0,122.01,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455211807,132346.00
02/11/2016 12:30,2,0.193,ALERT,213.29,303.28,59.959,1455211803,"201051344000469","219011344069620",17.26,-8.00,0,299.97,305.38,3.4,1.3,0.000,310540.3,310540.3,16966,0,0,0,L,1122011218,0,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455211808,132347.00
02/11/2016 12:30,2,0.170,ACTIVE,211.70,326.72,59.933,1455211803,"201051344000646","219011344069620",25.92,-5.50,0,297.57,347.16,4.5,2.4,0.000,315961.5,315961.5,21498,0,0,0,L,1122011218,0,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211809,132348.00
02/11/2016 12:30,2,0.238,ACTIVE,211.48,351.37,59.970,1455211803,"274151322000052","219011344069620",32.42,-0.50,0,333.93,358.88,7.8,5.6,0.040,597858.5,597858.5,10582,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211810,132349.00
02/11/2016 12:30,2,0.145,ALERT,211.93,300.57,59.991,1455211803,"201051344000585","219011344069620",21.83,-5.00,0,297.57,310.19,3.2,1.2,0.000,320821.4,320821.4,21493,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1455211812,132350.00
02/11/2016 12:30,2,0.203,ACTIVE,212.16,336.64,60.044,1455211803,"201051344001230","219011344069620",24.23,-5.00,0,298.47,352.87,5.0,2.9,0.004,319939.8,319939.8,21345,0,0,0,L,1122011218,0,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211813,132351.00
02/11/2016 12:30,2,0.176,ALERT,212.16,301.47,59.944,1455211803,"201051344000582","219011344069620",21.33,-8.00,0,298.77,309.59,3.9,1.8,0.000,313474.8,313474.8,21474,0,0,0,L,1122011218,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455211815,132352.00
02/11/2016 12:30,2,0.244,ALERT,211.48,336.04,59.996,1455211803,"201051344000955","219011344069620",28.49,-4.00,0,298.17,344.45,7.1,4.9,0.013,323948.9,323948.9,21452,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211817,132353.00
02/11/2016 12:30,2,0.094,ALERT,211.70,338.14,59.975,1455211803,"274151322000094","219011344069620",29.90,-5.50,0,296.66,425.61,2.9,0.8,0.013,480681.2,480681.2,10914,0,0,0,L,1151911521,0,121.10,122.46,0002,-6,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211819,132354.00
02/11/2016 12:30,2,0.184,ALERT,213.29,303.88,59.981,1455211803,"201051344000579","219011344069620",20.02,-5.50,0,301.47,306.28,3.8,1.7,0.000,324571.9,324571.9,16892,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455211820,132355.00
02/11/2016 12:30,2,0.195,ALERT,211.70,301.17,60.012,1455211803,"201051344000890","219011344069620",23.14,-5.00,0,297.87,314.70,4.6,2.5,0.000,321407.0,321407.0,21419,0,0,0,L,1122011218,0,121.78,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1455211822,132356.00
02/11/2016 12:30,2,0.232,ACTIVE,212.16,337.84,59.928,1455211803,"201051344000438","219011344069620",28.61,-4.00,0,297.87,357.08,6.8,4.6,0.004,323553.4,323553.4,21471,0,0,0,L,1122011218,0,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211823,132357.00
02/11/2016 12:30,2,0.238,ALERT,212.16,300.27,60.002,1455211803,"201051344000417","219011344069620",22.56,-5.00,0,296.96,309.89,5.5,3.3,0.000,317332.4,317332.4,21572,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1455211825,132358.00
02/11/2016 12:30,2,0.182,ALERT,211.93,337.84,59.954,1455211803,"274151322000083","219011344069620",30.67,-2.00,0,298.17,341.15,5.7,3.5,0.022,592121.7,592121.7,10589,0,0,0,L,1151911521,0,121.55,122.23,0002,-6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211827,132359.00
02/11/2016 12:30,2,0.248,ACTIVE,212.38,343.85,59.986,1455211803,"274151322000076","219011344069620",31.85,-1.00,0,335.74,349.26,8.0,5.8,0.031,629288.3,629288.3,10622,0,0,0,L,1151911521,0,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211828,132360.00
02/11/2016 12:30,2,0.139,ALERT,213.06,303.88,59.981,1455211803,"201051344000868","219011344069620",18.41,-8.00,0,301.47,319.51,2.6,0.6,0.000,309504.6,309504.6,16693,0,0,0,L,1122011218,0,121.55,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455211829,132361.00
02/11/2016 12:30,2,0.180,ACTIVE,211.70,342.95,59.970,1455211803,"274151322000095","219011344069620",31.79,-2.50,0,312.89,355.58,5.9,3.8,0.022,622283.3,622283.3,10475,0,0,0,L,1151911521,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211830,132362.00
02/11/2016 12:30,2,0.070,ALERT,212.83,302.98,59.965,1455211803,"201051344000988","219011344069620",32.22,-6.50,0,298.17,305.08,2.3,0.3,0.000,307887.9,307887.9,16965,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455211832,132363.00
02/11/2016 12:30,2,0.156,ALERT,211.70,299.97,60.012,1455211803,"201051344001025","219011344069620",22.62,-6.00,0,296.96,308.99,3.6,1.6,0.000,321005.4,321005.4,21479,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455211834,132364.00
02/11/2016 12:30,2,0.213,ACTIVE,213.06,342.65,59.970,1455211803,"201051344000458","219011344069620",27.39,-4.00,0,301.17,344.76,5.9,3.8,0.000,318210.2,318210.2,16906,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211835,132365.00
02/11/2016 12:30,2,0.230,ACTIVE,213.74,339.95,59.965,1455211803,"201051344000853","219011344069620",28.41,-5.50,0,301.47,353.17,6.7,4.5,0.018,316392.1,316392.1,16624,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211836,132366.00
02/11/2016 12:30,2,0.250,ACTIVE,212.38,338.14,59.986,1455211803,"201051344000685","219011344069620",26.04,-5.50,0,298.17,365.80,6.6,4.5,0.009,323411.2,323411.2,21351,0,0,0,L,1122011218,0,122.68,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211837,132367.00
02/11/2016 12:30,2,0.168,ALERT,212.38,329.43,59.996,1455211803,"201051344000917","219011344069620",25.68,-5.00,0,296.36,336.04,4.4,2.4,0.000,321010.2,321010.2,21323,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211839,132368.00
02/11/2016 12:30,2,0.211,ACTIVE,212.38,337.54,59.991,1455211803,"201051344001145","219011344069620",27.85,-5.50,0,298.17,352.57,5.9,3.8,0.013,325123.4,325123.4,21269,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211840,132369.00
02/11/2016 12:30,2,0.197,ALERT,211.93,299.97,59.975,1455211803,"201051344000651","219011344069620",20.77,-7.00,0,297.57,310.19,4.2,2.1,0.000,317365.2,317365.2,21516,0,0,0,L,1122011218,0,122.23,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455211841,132370.00
02/11/2016 12:30,2,0.266,ACTIVE,211.70,358.88,59.970,1455211803,"274151322000088","219011344069620",33.28,0.00,0,333.93,366.40,8.9,6.7,0.049,574529.9,574529.9,10342,0,0,0,L,1151911521,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211842,132371.00
02/11/2016 12:30,2,0.125,ALERT,212.61,339.95,59.975,1455211803,"274151322000068","219011344069620",30.42,-1.50,0,297.26,425.61,3.9,1.8,0.013,480829.1,480829.1,11068,0,0,0,L,1151911521,0,122.01,122.68,0002,-3,0,0,0,0,0,0,153,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211844,132372.00
02/11/2016 12:30,2,0.139,ALERT,211.48,300.57,59.954,1455211803,"201051344001135","219011344069620",22.76,-5.50,0,298.47,308.39,3.2,1.2,0.000,314083.5,314083.5,21491,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1455211846,132373.00
02/11/2016 12:30,2,0.164,ALERT,212.83,303.58,59.954,1455211803,"201051344000594","219011344069620",19.84,-6.50,0,300.57,315.00,3.3,1.3,0.000,320149.8,320149.8,16919,0,0,0,L,1122011218,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455211848,132374.00
02/11/2016 12:30,2,0.174,ALERT,211.70,299.97,59.944,1455211803,"201051344001203","219011344069620",20.59,-6.50,0,297.87,308.39,3.7,1.6,0.000,320370.2,320370.2,21475,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1455211850,132375.00
02/11/2016 12:30,2,0.266,ACTIVE,211.70,365.80,59.959,1455211803,"274151322000054","219011344069620",33.97,0.50,0,334.24,370.30,9.2,7.0,0.040,586983.2,586983.2,10364,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211850,132376.00
02/11/2016 12:30,2,0.072,ALERT,213.29,302.37,59.975,1455211803,"201051344000867","219011344069620",32.42,-6.50,0,299.97,314.10,2.4,0.4,0.000,308973.1,308973.1,16923,0,0,0,L,1122011218,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455211852,132377.00
02/11/2016 12:30,2,0.268,ACTIVE,211.93,339.34,59.917,1455211803,"201051344001093","219011344069620",25.54,-5.00,0,297.87,340.25,7.0,4.8,0.000,319386.0,319386.0,21379,0,0,0,L,1122011218,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211853,132378.00
02/11/2016 12:30,2,0.258,ACTIVE,213.06,344.45,59.975,1455211803,"201051344000900","219011344069620",31.77,-6.00,0,300.87,350.47,8.3,6.1,0.044,324259.0,324259.0,16483,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211854,132379.00
02/11/2016 12:30,2,0.223,ACTIVE,213.51,339.04,59.954,1455211803,"201051344000648","219011344069620",28.17,-8.00,0,300.27,355.88,6.4,4.2,0.004,317287.2,317287.2,16666,0,0,0,L,1122011218,0,121.33,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211855,132380.00
02/11/2016 12:30,2,0.373,ACTIVE,213.29,374.21,59.959,1455211803,"201051344000569","219011344069620",34.95,-4.00,0,334.54,378.12,13.2,10.8,0.053,325187.9,325187.9,16485,0,0,0,L,1122011218,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211856,132381.00
02/11/2016 12:30,2,0.195,ACTIVE,213.29,338.74,59.970,1455211803,"201051344000983","219011344069620",27.29,-5.50,0,301.47,367.60,5.4,3.3,0.004,318098.6,318098.6,16806,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211857,132382.00
02/11/2016 12:30,2,0.129,ALERT,213.51,302.98,59.996,1455211803,"201051344001158","219011344069620",17.81,-7.00,0,300.57,305.08,2.3,0.3,0.000,313717.6,313717.6,16948,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455211859,132383.00
02/11/2016 12:30,2,0.307,ACTIVE,213.96,344.76,59.975,1455211803,"201051344000576","219011344069620",31.89,-6.00,0,302.07,351.97,9.9,7.6,0.027,318762.2,318762.2,16528,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211860,132384.00
02/11/2016 12:30,2,0.309,ACTIVE,211.93,367.90,59.965,1455211803,"274151322000087","219011344069620",34.41,0.00,0,334.54,376.01,10.7,8.4,0.049,562144.6,562144.6,10401,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455211860,132385.00
02/11/2016 12:45,2,0.135,ALERT,212.83,301.47,59.996,1455212703,"201051344000645","219011344069620",18.07,-6.00,0,299.37,342.95,2.5,0.5,0.000,318106.3,318106.3,16624,0,0,0,L,1122011218,0,121.55,121.78,0002,-9,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212705,132386.00
02/11/2016 12:45,2,0.125,ACTIVE,211.03,335.74,59.981,1455212703,"274151322000085","219011344069620",30.24,-1.00,0,333.63,382.63,3.8,1.8,0.004,589813.6,589813.6,10389,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212706,132387.00
02/11/2016 12:45,2,0.000,ALERT,213.06,301.47,59.996,1455212703,"201051344000633","219011344069620",0.00,-7.00,0,297.87,315.90,0.0,0.0,0.000,309742.9,309742.9,16956,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212707,132388.00
02/11/2016 12:45,2,0.107,ALERT,212.38,301.47,59.996,1455212703,"201051344000469","219011344069620",30.36,-8.00,0,298.47,307.48,3.4,1.3,0.000,310540.7,310540.7,16968,0,0,0,L,1122011218,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212709,132389.00
02/11/2016 12:45,2,0.049,ALERT,210.80,299.07,59.959,1455212703,"201051344000646","219011344069620",31.45,-5.50,0,295.76,385.33,1.6,0.0,0.000,315961.6,315961.6,21499,0,0,0,L,1122011218,0,121.55,120.88,0100,-7,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1455212711,132390.00
02/11/2016 12:45,2,0.133,ACTIVE,210.80,336.94,59.986,1455212703,"274151322000052","219011344069620",29.22,-0.50,0,332.43,366.10,4.0,1.9,0.009,597859.2,597859.2,10583,0,0,0,L,1151911521,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212712,132391.00
02/11/2016 12:45,2,0.055,ALERT,211.03,299.07,59.975,1455212703,"201051344000585","219011344069620",31.09,-5.50,0,295.76,337.54,1.7,0.0,0.000,320821.5,320821.5,21495,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212714,132392.00
02/11/2016 12:45,2,0.143,ALERT,211.03,299.37,59.986,1455212703,"201051344001230","219011344069620",17.47,-5.00,0,296.36,338.74,2.5,0.5,0.000,319940.1,319940.1,21346,0,0,0,L,1122011218,0,121.33,120.65,0002,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212716,132393.00
02/11/2016 12:45,2,0.090,ALERT,211.48,299.97,60.007,1455212703,"201051344000582","219011344069620",30.63,-7.00,0,296.96,307.78,2.8,0.8,0.000,313475.1,313475.1,21476,0,0,0,L,1122011218,0,121.33,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212717,132394.00
02/11/2016 12:45,2,0.184,ALERT,210.57,298.77,59.975,1455212703,"201051344000955","219011344069620",19.18,-4.00,0,296.06,339.04,3.6,1.5,0.000,323949.6,323949.6,21454,0,0,0,L,1122011218,0,120.65,120.88,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212719,132395.00
02/11/2016 12:45,2,0.000,ALERT,210.80,298.17,59.986,1455212703,"274151322000094","219011344069620",43.40,-5.00,0,295.76,425.01,0.0,0.0,0.000,480681.3,480681.3,10916,0,0,0,L,1151911521,0,120.42,122.23,0002,-5,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212721,132396.00
02/11/2016 12:45,2,0.096,ALERT,212.38,302.07,60.002,1455212703,"201051344000579","219011344069620",31.01,-5.50,0,299.97,305.68,3.0,1.0,0.000,324572.2,324572.2,16894,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212723,132397.00
02/11/2016 12:45,2,0.117,ALERT,210.80,299.37,60.012,1455212703,"201051344000890","219011344069620",31.65,-4.00,0,296.66,336.64,3.8,1.8,0.000,321407.5,321407.5,21421,0,0,0,L,1122011218,0,121.33,120.42,0100,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212725,132398.00
02/11/2016 12:45,2,0.178,ALERT,211.03,298.77,60.002,1455212703,"201051344000438","219011344069620",17.79,-5.50,0,296.36,339.65,3.2,1.2,0.000,323553.9,323553.9,21472,0,0,0,L,1122011218,0,121.55,120.88,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212726,132399.00
02/11/2016 12:45,2,0.148,ALERT,211.25,298.17,59.938,1455212703,"201051344000417","219011344069620",31.15,-5.00,0,295.46,348.66,4.7,2.6,0.000,317333.1,317333.1,21574,0,0,0,L,1122011218,0,121.10,121.10,0100,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212728,132400.00
02/11/2016 12:45,2,0.086,ALERT,210.80,299.07,60.002,1455212703,"274151322000083","219011344069620",24.17,-2.00,0,297.26,343.25,2.1,0.2,0.000,592122.0,592122.0,10591,0,0,0,L,1151911521,0,120.88,122.01,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212730,132401.00
02/11/2016 12:45,2,0.107,ACTIVE,211.70,336.94,59.996,1455212703,"274151322000076","219011344069620",29.58,-0.50,0,334.54,355.88,3.2,1.2,0.013,629288.9,629288.9,10623,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212731,132402.00
02/11/2016 12:45,2,0.066,ALERT,212.16,302.07,59.986,1455212703,"201051344000868","219011344069620",31.27,-7.00,0,300.27,314.10,2.2,0.2,0.000,309504.6,309504.6,16695,0,0,0,L,1122011218,0,120.88,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212733,132403.00
02/11/2016 12:45,2,0.080,ACTIVE,211.03,328.22,59.996,1455212703,"274151322000095","219011344069620",27.97,-2.50,0,325.22,360.38,2.3,0.3,0.000,622283.6,622283.6,10476,0,0,0,L,1151911521,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212734,132404.00
02/11/2016 12:45,2,0.000,ALERT,212.16,301.17,60.007,1455212703,"201051344000988","219011344069620",0.00,-6.50,0,296.96,305.08,0.0,0.0,0.000,307888.0,307888.0,16967,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212735,132405.00
02/11/2016 12:45,2,0.076,ALERT,210.57,297.87,59.991,1455212703,"201051344001025","219011344069620",30.91,-6.00,0,295.16,310.19,2.5,0.5,0.000,321005.5,321005.5,21481,0,0,0,L,1122011218,0,120.88,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212737,132406.00
02/11/2016 12:45,2,0.113,ALERT,212.38,301.77,60.002,1455212703,"201051344000458","219011344069620",32.03,-5.00,0,299.67,370.00,3.7,1.6,0.000,318210.6,318210.6,16907,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1455212739,132407.00
02/11/2016 12:45,2,0.160,ALERT,213.06,301.77,59.996,1455212703,"201051344000853","219011344069620",21.49,-6.00,0,299.97,352.27,3.5,1.5,0.000,316392.6,316392.6,16625,0,0,0,L,1122011218,0,121.78,122.01,0002,-6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212741,132408.00
02/11/2016 12:45,2,0.160,ALERT,211.25,299.07,59.970,1455212703,"201051344000685","219011344069620",18.31,-5.50,0,296.06,340.55,3.0,1.0,0.000,323411.6,323411.6,21352,0,0,0,L,1122011218,0,122.01,120.88,0002,-8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212743,132409.00
02/11/2016 12:45,2,0.062,ALERT,211.25,298.77,59.981,1455212703,"201051344000917","219011344069620",32.48,-5.00,0,294.56,367.60,2.1,0.1,0.000,321010.4,321010.4,21325,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1455212745,132410.00
02/11/2016 12:45,2,0.133,ALERT,211.48,299.07,59.996,1455212703,"201051344001145","219011344069620",21.63,-5.50,0,296.66,353.47,2.9,0.9,0.000,325123.7,325123.7,21270,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212747,132411.00
02/11/2016 12:45,2,0.100,ALERT,211.03,298.17,60.012,1455212703,"201051344000651","219011344069620",30.42,-7.00,0,295.46,308.69,3.1,1.1,0.000,317365.5,317365.5,21518,0,0,0,L,1122011218,0,121.55,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212748,132412.00
