ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 12:45,2,0.113,ACTIVE,210.57,334.54,59.991,1455212703,"274151322000088","219011344069620",29.98,0.00,0,332.43,372.41,3.5,1.4,0.009,574530.6,574530.6,10343,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212749,132413.00
02/11/2016 12:45,2,0.008,ALERT,211.70,297.87,60.007,1455212703,"274151322000068","219011344069620",43.75,-1.50,0,295.76,425.01,0.0,0.0,0.000,480829.1,480829.1,11070,0,0,0,L,1151911521,0,121.10,122.46,0002,-2,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212751,132414.00
02/11/2016 12:45,2,0.049,ALERT,210.57,298.77,59.991,1455212703,"201051344001135","219011344069620",31.53,-5.50,0,296.06,330.93,1.6,0.0,0.000,314083.5,314083.5,21493,0,0,0,L,1122011218,0,120.88,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212753,132415.00
02/11/2016 12:45,2,0.090,ALERT,212.16,302.07,59.981,1455212703,"201051344000594","219011344069620",31.45,-6.50,0,299.37,314.10,2.9,0.8,0.000,320150.0,320150.0,16921,0,0,0,L,1122011218,0,121.10,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212755,132416.00
02/11/2016 12:45,2,0.068,ALERT,211.03,298.47,60.007,1455212703,"201051344001203","219011344069620",30.69,-6.50,0,295.76,304.18,2.2,0.2,0.000,320370.3,320370.3,21477,0,0,0,L,1122011218,0,121.78,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212756,132417.00
02/11/2016 12:45,2,0.119,ACTIVE,210.80,335.14,59.959,1455212703,"274151322000054","219011344069620",29.90,0.00,0,332.43,375.41,3.6,1.6,0.004,586983.8,586983.8,10365,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212757,132418.00
02/11/2016 12:45,2,0.000,ALERT,212.61,301.17,60.007,1455212703,"201051344000867","219011344069620",0.00,-6.00,0,298.77,314.10,0.0,0.0,0.000,308973.1,308973.1,16925,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212759,132419.00
02/11/2016 12:45,2,0.211,ALERT,210.80,298.77,59.965,1455212703,"201051344001093","219011344069620",15.82,-5.00,0,295.76,340.25,3.4,1.3,0.000,319386.5,319386.5,21380,0,0,0,L,1122011218,0,121.10,120.88,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212761,132420.00
02/11/2016 12:45,2,0.123,ACTIVE,212.16,338.14,60.002,1455212703,"201051344000900","219011344069620",26.24,-6.00,0,333.93,360.99,3.3,1.3,0.000,324259.6,324259.6,16484,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212762,132421.00
02/11/2016 12:45,2,0.102,ALERT,212.61,300.87,60.002,1455212703,"201051344000648","219011344069620",32.10,-8.00,0,298.77,344.15,3.3,1.3,0.000,317287.5,317287.5,16667,0,0,0,L,1122011218,0,120.88,122.01,0100,-10,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1455212764,132422.00
02/11/2016 12:45,2,0.244,ACTIVE,212.61,337.54,60.012,1455212703,"201051344000569","219011344069620",27.04,-5.00,0,335.14,384.43,6.7,4.5,0.004,325189.3,325189.3,16486,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212765,132423.00
02/11/2016 12:45,2,0.119,ALERT,212.61,302.07,59.991,1455212703,"201051344000983","219011344069620",17.35,-6.00,0,299.67,341.15,2.1,0.1,0.000,318098.8,318098.8,16807,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212766,132424.00
02/11/2016 12:45,2,0.051,ALERT,212.38,301.47,60.002,1455212703,"201051344001158","219011344069620",29.54,-7.00,0,299.07,304.78,1.5,0.0,0.000,313717.6,313717.6,16950,0,0,0,L,1122011218,0,120.88,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455212768,132425.00
02/11/2016 12:45,2,0.195,ALERT,212.83,302.37,59.959,1455212703,"201051344000576","219011344069620",22.20,-6.50,0,299.97,357.98,4.4,2.4,0.000,318763.0,318763.0,16529,0,0,0,L,1122011218,0,121.33,121.55,0002,-10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212770,132426.00
02/11/2016 12:45,2,0.129,ACTIVE,211.03,337.24,60.002,1455212703,"274151322000087","219011344069620",29.24,0.00,0,332.73,376.31,3.9,1.8,0.013,562145.2,562145.2,10402,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455212771,132427.00
02/11/2016 13:00,2,0.143,ACTIVE,213.06,302.07,59.975,1455213603,"201051344000645","219011344069620",19.92,-6.00,0,299.07,304.48,2.9,0.9,0.000,318106.5,318106.5,16626,0,0,0,L,1122011218,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213604,132428.00
02/11/2016 13:00,2,0.139,ACTIVE,211.25,337.54,59.981,1455213603,"274151322000085","219011344069620",30.47,-0.50,0,334.24,340.25,4.3,2.2,0.009,589814.1,589814.1,10390,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213605,132429.00
02/11/2016 13:00,2,0.084,ALERT,213.29,301.47,60.018,1455213603,"201051344000633","219011344069620",29.60,-6.50,0,297.26,304.18,2.6,0.6,0.000,309742.9,309742.9,16958,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213607,132430.00
02/11/2016 13:00,2,0.109,ALERT,212.61,301.77,59.975,1455213603,"201051344000469","219011344069620",30.71,-8.00,0,298.17,304.18,3.4,1.4,0.000,310541.0,310541.0,16970,0,0,0,L,1122011218,0,120.88,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213608,132431.00
02/11/2016 13:00,2,0.119,ALERT,210.12,297.57,59.970,1455213603,"201051344000646","219011344069620",13.16,-5.50,0,295.76,306.88,1.6,0.0,0.000,315961.6,315961.6,21501,0,0,0,L,1122011218,0,121.55,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1455213610,132432.00
02/11/2016 13:00,2,0.145,ACTIVE,210.80,337.54,59.928,1455213603,"274151322000052","219011344069620",29.46,-0.50,0,328.22,342.65,4.3,2.3,0.009,597859.8,597859.8,10584,0,0,0,L,1151911521,0,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213611,132433.00
02/11/2016 13:00,2,0.055,ALERT,210.35,297.57,59.986,1455213603,"201051344000585","219011344069620",31.35,-5.50,0,295.76,301.47,1.8,0.0,0.000,320821.5,320821.5,21497,0,0,0,L,1122011218,0,120.88,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213613,132434.00
02/11/2016 13:00,2,0.146,ACTIVE,210.12,297.57,59.965,1455213603,"201051344001230","219011344069620",18.85,-5.50,0,296.36,301.47,2.8,0.8,0.000,319940.3,319940.3,21348,0,0,0,L,1122011218,0,121.33,120.20,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213614,132435.00
02/11/2016 13:00,2,0.092,ALERT,210.57,298.47,59.996,1455213603,"201051344000582","219011344069620",30.93,-8.00,0,296.96,302.07,2.9,0.9,0.000,313475.3,313475.3,21478,0,0,0,L,1122011218,0,121.55,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213616,132436.00
02/11/2016 13:00,2,0.189,ACTIVE,209.67,297.26,59.933,1455213603,"201051344000955","219011344069620",20.48,-5.00,0,296.36,301.17,4.0,1.9,0.000,323950.0,323950.0,21456,0,0,0,L,1122011218,0,120.65,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213617,132437.00
02/11/2016 13:00,2,0.033,ALERT,210.80,331.53,59.965,1455213603,"274151322000094","219011344069620",21.17,-5.50,0,296.06,419.00,0.8,0.0,0.000,480681.3,480681.3,10918,0,0,0,L,1151911521,0,120.20,122.01,0002,-5,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213619,132438.00
02/11/2016 13:00,2,0.096,ALERT,212.38,302.37,59.965,1455213603,"201051344000579","219011344069620",31.33,-5.50,0,299.67,305.38,3.1,1.0,0.000,324572.4,324572.4,16896,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213620,132439.00
02/11/2016 13:00,2,0.117,ALERT,210.12,297.87,59.981,1455213603,"201051344000890","219011344069620",31.89,-5.00,0,296.66,309.89,3.9,1.8,0.000,321407.9,321407.9,21423,0,0,0,L,1122011218,0,121.55,119.97,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213622,132440.00
02/11/2016 13:00,2,0.186,ACTIVE,210.12,297.26,59.954,1455213603,"201051344000438","219011344069620",19.10,-5.50,0,296.36,301.77,3.6,1.5,0.000,323554.3,323554.3,21474,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213623,132441.00
02/11/2016 13:00,2,0.146,ALERT,210.35,296.96,59.975,1455213603,"201051344000417","219011344069620",31.39,-5.00,0,295.76,300.87,4.7,2.6,0.000,317333.7,317333.7,21576,0,0,0,L,1122011218,0,121.10,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213625,132442.00
02/11/2016 13:00,2,0.090,ACTIVE,211.03,329.73,59.954,1455213603,"274151322000083","219011344069620",27.31,-2.00,0,297.26,345.96,2.5,0.5,0.000,592122.1,592122.1,10593,0,0,0,L,1151911521,0,120.42,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213626,132443.00
02/11/2016 13:00,2,0.115,ACTIVE,211.70,337.24,59.970,1455213603,"274151322000076","219011344069620",29.84,-0.50,0,323.41,348.06,3.5,1.5,0.004,629289.3,629289.3,10624,0,0,0,L,1151911521,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213627,132444.00
02/11/2016 13:00,2,0.066,ALERT,212.61,302.37,59.991,1455213603,"201051344000868","219011344069620",31.57,-8.00,0,299.67,306.28,2.2,0.2,0.000,309504.6,309504.6,16697,0,0,0,L,1122011218,0,121.10,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213629,132445.00
02/11/2016 13:00,2,0.090,ALERT,210.80,336.34,59.944,1455213603,"274151322000095","219011344069620",27.69,-2.50,0,297.26,342.95,2.5,0.5,0.000,622283.7,622283.7,10477,0,0,0,L,1151911521,0,121.10,121.55,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213630,132446.00
02/11/2016 13:00,2,0.068,ALERT,212.16,301.47,59.970,1455213603,"201051344000988","219011344069620",30.02,-6.50,0,296.66,303.88,2.1,0.1,0.000,307888.0,307888.0,16969,0,0,0,L,1122011218,0,120.65,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213632,132447.00
02/11/2016 13:00,2,0.076,ALERT,209.90,296.36,59.975,1455213603,"201051344001025","219011344069620",31.13,-6.50,0,295.46,302.07,2.5,0.4,0.000,321005.6,321005.6,21483,0,0,0,L,1122011218,0,120.88,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213634,132448.00
02/11/2016 13:00,2,0.113,ALERT,212.38,301.77,59.981,1455213603,"201051344000458","219011344069620",32.22,-5.00,0,299.67,313.20,3.7,1.7,0.000,318210.9,318210.9,16909,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213636,132449.00
02/11/2016 13:00,2,0.166,ACTIVE,213.06,301.47,59.959,1455213603,"201051344000853","219011344069620",21.85,-6.00,0,299.67,304.48,3.7,1.6,0.000,316393.0,316393.0,16627,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213637,132450.00
02/11/2016 13:00,2,0.164,ACTIVE,210.57,297.57,59.975,1455213603,"201051344000685","219011344069620",19.46,-5.50,0,296.06,301.47,3.2,1.2,0.000,323412.0,323412.0,21354,0,0,0,L,1122011218,0,122.01,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213638,132451.00
02/11/2016 13:00,2,0.133,ALERT,210.57,297.26,59.975,1455213603,"201051344000917","219011344069620",15.70,-5.00,0,294.56,314.70,2.1,0.1,0.000,321010.4,321010.4,21327,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1455213640,132452.00
02/11/2016 13:00,2,0.145,ACTIVE,210.57,297.87,59.991,1455213603,"201051344001145","219011344069620",21.49,-6.00,0,296.96,302.07,3.2,1.1,0.000,325124.0,325124.0,21272,0,0,0,L,1122011218,0,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213641,132453.00
02/11/2016 13:00,2,0.098,ALERT,210.57,296.96,59.981,1455213603,"201051344000651","219011344069620",30.65,-7.00,0,295.46,301.17,3.1,1.1,0.000,317365.8,317365.8,21520,0,0,0,L,1122011218,0,121.78,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213642,132454.00
02/11/2016 13:00,2,0.121,ACTIVE,210.80,336.34,59.965,1455213603,"274151322000088","219011344069620",30.14,-0.50,0,333.03,340.55,3.7,1.7,0.000,574531.0,574531.0,10344,0,0,0,L,1151911521,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213643,132455.00
02/11/2016 13:00,2,0.008,ALERT,211.70,298.77,59.965,1455213603,"274151322000068","219011344069620",43.95,-2.00,0,296.36,420.50,0.0,0.0,0.000,480829.1,480829.1,11072,0,0,0,L,1151911521,0,121.10,122.23,0002,-2,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213645,132456.00
02/11/2016 13:00,2,0.049,ALERT,210.12,297.57,59.991,1455213603,"201051344001135","219011344069620",31.69,-5.50,0,296.06,310.49,1.6,0.0,0.000,314083.5,314083.5,21495,0,0,0,L,1122011218,0,121.10,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213647,132457.00
02/11/2016 13:00,2,0.090,ALERT,212.16,302.07,59.933,1455213603,"201051344000594","219011344069620",31.67,-6.50,0,298.77,308.99,2.9,0.9,0.000,320150.3,320150.3,16923,0,0,0,L,1122011218,0,120.88,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213649,132458.00
02/11/2016 13:00,2,0.068,ALERT,210.57,297.26,59.965,1455213603,"201051344001203","219011344069620",30.89,-6.50,0,295.76,302.98,2.1,0.2,0.000,320370.3,320370.3,21479,0,0,0,L,1122011218,0,121.78,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213651,132459.00
02/11/2016 13:00,2,0.127,ACTIVE,210.80,336.94,59.975,1455213603,"274151322000054","219011344069620",30.10,0.00,0,332.73,340.55,3.9,1.8,0.004,586984.3,586984.3,10366,0,0,0,L,1151911521,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213652,132460.00
02/11/2016 13:00,2,0.000,ALERT,212.83,301.17,60.023,1455213603,"201051344000867","219011344069620",0.00,-6.50,0,298.47,304.78,0.0,0.0,0.000,308973.1,308973.1,16927,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1455213653,132461.00
02/11/2016 13:00,2,0.213,ACTIVE,210.35,297.87,59.991,1455213603,"201051344001093","219011344069620",17.18,-5.00,0,296.06,301.17,3.7,1.7,0.000,319387.0,319387.0,21382,0,0,0,L,1122011218,0,121.10,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213654,132462.00
02/11/2016 13:00,2,0.131,ALERT,212.38,337.84,59.981,1455213603,"201051344000900","219011344069620",26.16,-6.00,0,299.07,341.15,3.5,1.4,0.004,324260.0,324260.0,16485,0,0,0,L,1122011218,0,121.33,121.33,0002,-8,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213656,132463.00
02/11/2016 13:00,2,0.100,ALERT,212.61,300.87,60.023,1455213603,"201051344000648","219011344069620",32.26,-8.00,0,298.47,307.78,3.3,1.3,0.000,317287.7,317287.7,16669,0,0,0,L,1122011218,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1455213658,132464.00
02/11/2016 13:00,2,0.246,ALERT,212.83,338.14,59.965,1455213603,"201051344000569","219011344069620",27.93,-5.00,0,301.47,342.35,7.0,4.8,0.009,325190.5,325190.5,16487,0,0,0,L,1122011218,0,120.88,121.78,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213660,132465.00
02/11/2016 13:00,2,0.123,ACTIVE,212.61,301.77,59.986,1455213603,"201051344000983","219011344069620",18.39,-6.00,0,299.67,304.78,2.3,0.3,0.000,318098.9,318098.9,16809,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213661,132466.00
02/11/2016 13:00,2,0.049,ALERT,212.38,301.47,59.991,1455213603,"201051344001158","219011344069620",29.78,-7.00,0,298.77,304.18,1.5,0.0,0.000,313717.6,313717.6,16952,0,0,0,L,1122011218,0,120.88,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455213663,132467.00
02/11/2016 13:00,2,0.201,ACTIVE,212.83,302.07,59.986,1455213603,"201051344000576","219011344069620",22.72,-6.00,0,299.97,304.48,4.7,2.6,0.000,318763.6,318763.6,16531,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213664,132468.00
02/11/2016 13:00,2,0.137,ACTIVE,211.03,335.74,59.975,1455213603,"274151322000087","219011344069620",29.36,0.00,0,324.62,345.96,4.1,2.0,0.009,562145.7,562145.7,10403,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455213664,132469.00
02/11/2016 13:15,2,0.195,ACTIVE,213.51,340.55,59.991,1455214503,"201051344000645","219011344069620",29.60,-6.00,0,299.37,362.19,5.9,3.8,0.009,318107.0,318107.0,16627,0,0,0,L,1122011218,0,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214504,132470.00
02/11/2016 13:15,2,0.205,ACTIVE,211.48,373.91,59.991,1455214503,"274151322000085","219011344069620",35.07,-1.00,0,333.63,376.92,7.3,5.1,0.022,589814.9,589814.9,10391,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214505,132471.00
02/11/2016 13:15,2,0.090,ALERT,213.29,306.28,59.996,1455214503,"201051344000633","219011344069620",30.89,-6.50,0,297.57,313.80,2.7,0.7,0.000,309743.1,309743.1,16960,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455214507,132472.00
02/11/2016 13:15,2,0.193,ALERT,212.83,303.28,60.002,1455214503,"201051344000469","219011344069620",18.53,-8.00,0,298.47,312.59,3.6,1.6,0.000,310541.3,310541.3,16972,0,0,0,L,1122011218,0,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455214509,132473.00
02/11/2016 13:15,2,0.176,ALERT,211.70,346.26,60.012,1455214503,"201051344000646","219011344069620",27.55,-5.00,0,294.86,346.86,4.9,2.8,0.000,315961.8,315961.8,21503,0,0,0,L,1122011218,0,122.01,121.10,0100,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1455214511,132474.00
02/11/2016 13:15,2,0.242,ACTIVE,211.03,355.88,59.981,1455214503,"274151322000052","219011344069620",33.04,0.00,0,333.03,357.98,8.1,5.9,0.040,597860.7,597860.7,10585,0,0,0,L,1151911521,0,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214512,132475.00
02/11/2016 13:15,2,0.150,ALERT,211.70,301.17,59.991,1455214503,"201051344000585","219011344069620",22.52,-5.50,0,294.86,311.09,3.5,1.4,0.000,320821.6,320821.6,21499,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455214513,132476.00
02/11/2016 13:15,2,0.188,ACTIVE,211.70,336.64,59.959,1455214503,"201051344001230","219011344069620",26.48,-5.00,0,295.76,352.57,5.0,2.9,0.004,319940.7,319940.7,21349,0,0,0,L,1122011218,0,122.01,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214514,132477.00
02/11/2016 13:15,2,0.182,ALERT,212.16,301.47,59.986,1455214503,"201051344000582","219011344069620",22.13,-7.00,0,296.06,308.69,4.1,2.0,0.000,313475.5,313475.5,21480,0,0,0,L,1122011218,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455214516,132478.00
02/11/2016 13:15,2,0.260,ACTIVE,211.25,336.64,59.986,1455214503,"201051344000955","219011344069620",27.91,-4.00,0,295.76,349.86,7.4,5.2,0.013,323950.8,323950.8,21457,0,0,0,L,1122011218,0,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214517,132479.00
02/11/2016 13:15,2,0.100,ALERT,211.48,337.84,59.975,1455214503,"274151322000094","219011344069620",30.00,-5.00,0,295.76,425.31,3.0,1.0,0.009,480681.3,480681.3,10920,0,0,0,L,1151911521,0,121.10,122.46,0002,-6,0,0,0,0,0,0,239,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214519,132480.00
02/11/2016 13:15,2,0.186,ALERT,213.06,304.18,59.981,1455214503,"201051344000579","219011344069620",20.63,-5.50,0,299.67,305.68,3.9,1.9,0.000,324572.7,324572.7,16898,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455214521,132481.00
02/11/2016 13:15,2,0.195,ALERT,211.48,301.47,59.949,1455214503,"201051344000890","219011344069620",23.54,-5.00,0,295.46,314.40,4.7,2.6,0.000,321408.3,321408.3,21425,0,0,0,L,1122011218,0,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1455214523,132482.00
02/11/2016 13:15,2,0.242,ACTIVE,211.93,337.54,60.018,1455214503,"201051344000438","219011344069620",28.33,-5.00,0,295.46,345.66,7.0,4.8,0.013,323555.0,323555.0,21475,0,0,0,L,1122011218,0,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214524,132483.00
02/11/2016 13:15,2,0.242,ALERT,211.70,300.27,59.965,1455214503,"201051344000417","219011344069620",22.94,-5.00,0,294.56,310.19,5.7,3.5,0.000,317334.3,317334.3,21578,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1455214525,132484.00
02/11/2016 13:15,2,0.197,ALERT,211.25,337.84,59.991,1455214503,"274151322000083","219011344069620",29.40,-1.50,0,297.26,346.56,5.9,3.8,0.027,592122.4,592122.4,10594,0,0,0,L,1151911521,0,121.33,122.23,0002,-6,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214527,132485.00
02/11/2016 13:15,2,0.207,ACTIVE,211.93,363.39,60.007,1455214503,"274151322000076","219011344069620",33.83,-0.50,0,333.03,365.19,7.1,5.0,0.027,629290.0,629290.0,10625,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214528,132486.00
02/11/2016 13:15,2,0.139,ALERT,212.83,304.18,59.996,1455214503,"201051344000868","219011344069620",19.18,-7.00,0,299.67,318.91,2.7,0.7,0.000,309504.7,309504.7,16699,0,0,0,L,1122011218,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455214530,132487.00
02/11/2016 13:15,2,0.186,ACTIVE,211.48,347.16,59.986,1455214503,"274151322000095","219011344069620",32.14,-2.50,0,298.17,349.26,6.0,3.9,0.031,622284.1,622284.1,10479,0,0,0,L,1151911521,0,121.78,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214531,132488.00
02/11/2016 13:15,2,0.129,ALERT,212.83,303.28,59.959,1455214503,"201051344000988","219011344069620",15.11,-6.00,0,296.66,304.78,2.0,0.0,0.000,307888.1,307888.1,16971,0,0,0,L,1122011218,0,121.10,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455214532,132489.00
02/11/2016 13:15,2,0.162,ALERT,211.48,299.97,59.933,1455214503,"201051344001025","219011344069620",23.28,-6.00,0,294.86,308.69,3.8,1.8,0.000,321005.8,321005.8,21485,0,0,0,L,1122011218,0,121.33,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455214534,132490.00
02/11/2016 13:15,2,0.223,ALERT,213.06,367.00,59.996,1455214503,"201051344000458","219011344069620",29.40,-5.00,0,299.37,368.20,6.7,4.5,0.000,318211.3,318211.3,16911,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1455214536,132491.00
02/11/2016 13:15,2,0.270,ACTIVE,213.51,340.55,59.981,1455214503,"201051344000853","219011344069620",26.70,-5.50,0,299.67,360.69,7.3,5.1,0.013,316393.7,316393.7,16628,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214537,132492.00
02/11/2016 13:15,2,0.266,ACTIVE,212.38,338.74,59.996,1455214503,"201051344000685","219011344069620",25.72,-5.00,0,295.46,362.19,6.9,4.7,0.004,323412.6,323412.6,21355,0,0,0,L,1122011218,0,122.68,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214538,132493.00
02/11/2016 13:15,2,0.217,ACTIVE,211.93,329.73,59.986,1455214503,"201051344000917","219011344069620",22.58,-5.00,0,293.96,336.64,5.0,2.9,0.000,321010.7,321010.7,21329,0,0,0,L,1122011218,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214539,132494.00
02/11/2016 13:15,2,0.221,ACTIVE,212.16,337.84,60.028,1455214503,"201051344001145","219011344069620",28.29,-5.00,0,296.36,360.08,6.4,4.2,0.018,325124.5,325124.5,21273,0,0,0,L,1122011218,0,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214540,132495.00
02/11/2016 13:15,2,0.201,ALERT,211.93,300.57,59.981,1455214503,"201051344000651","219011344069620",21.93,-7.00,0,295.46,308.39,4.5,2.4,0.000,317366.1,317366.1,21522,0,0,0,L,1122011218,0,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455214542,132496.00
02/11/2016 13:15,2,0.209,ACTIVE,211.25,376.92,59.991,1455214503,"274151322000088","219011344069620",35.31,0.50,0,332.73,380.22,7.4,5.2,0.022,574531.8,574531.8,10345,0,0,0,L,1151911521,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214543,132497.00
02/11/2016 13:15,2,0.135,ALERT,212.38,338.74,59.975,1455214503,"274151322000068","219011344069620",30.55,-1.50,0,295.76,425.31,4.2,2.1,0.018,480829.2,480829.2,11074,0,0,0,L,1151911521,0,121.78,122.68,0002,-3,0,0,0,0,0,0,181,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214544,132498.00
02/11/2016 13:15,2,0.145,ALERT,211.25,301.17,59.970,1455214503,"201051344001135","219011344069620",23.58,-5.00,0,295.76,310.49,3.5,1.4,0.000,314083.6,314083.6,21497,0,0,0,L,1122011218,0,121.55,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1455214546,132499.00
02/11/2016 13:15,2,0.166,ALERT,212.38,303.58,59.981,1455214503,"201051344000594","219011344069620",20.65,-6.50,0,298.77,314.40,3.5,1.4,0.000,320150.5,320150.5,16925,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455214548,132500.00
02/11/2016 13:15,2,0.170,ALERT,211.70,301.17,59.991,1455214503,"201051344001203","219011344069620",23.00,-6.50,0,295.46,308.69,4.0,1.9,0.000,320370.5,320370.5,21481,0,0,0,L,1122011218,0,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1455214550,132501.00
02/11/2016 13:15,2,0.305,ACTIVE,211.25,367.90,59.975,1455214503,"274151322000054","219011344069620",34.19,0.00,0,332.73,371.81,10.6,8.3,0.057,586985.3,586985.3,10367,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214551,132502.00
02/11/2016 13:15,2,0.123,ALERT,213.29,302.98,59.981,1455214503,"201051344000867","219011344069620",11.91,-6.50,0,298.47,316.20,1.5,0.0,0.000,308973.2,308973.2,16929,0,0,0,L,1122011218,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455214553,132503.00
02/11/2016 13:15,2,0.258,ACTIVE,211.93,337.54,60.012,1455214503,"201051344001093","219011344069620",27.67,-4.00,0,295.76,351.97,7.3,5.1,0.000,319387.7,319387.7,21383,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214554,132504.00
02/11/2016 13:15,2,0.268,ACTIVE,213.06,347.16,59.975,1455214503,"201051344000900","219011344069620",32.08,-5.50,0,298.77,354.37,8.8,6.5,0.053,324260.7,324260.7,16487,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214555,132505.00
02/11/2016 13:15,2,0.225,ALERT,213.29,339.34,59.996,1455214503,"201051344000648","219011344069620",28.37,-8.00,0,298.47,355.58,6.5,4.3,0.004,317288.2,317288.2,16671,0,0,0,L,1122011218,0,121.33,122.23,0100,-10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1455214556,132506.00
02/11/2016 13:15,2,0.379,ACTIVE,213.29,374.21,59.965,1455214503,"201051344000569","219011344069620",35.05,-4.00,0,316.50,380.52,13.4,11.0,0.053,325192.2,325192.2,16489,0,0,0,L,1122011218,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214557,132507.00
02/11/2016 13:15,2,0.188,ACTIVE,213.06,339.34,59.986,1455214503,"201051344000983","219011344069620",28.96,-5.50,0,299.37,354.07,5.5,3.4,0.009,318099.2,318099.2,16810,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214558,132508.00
02/11/2016 13:15,2,0.127,ALERT,213.06,303.28,59.981,1455214503,"201051344001158","219011344069620",17.33,-6.50,0,298.47,304.78,2.2,0.2,0.000,313717.6,313717.6,16954,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455214560,132509.00
02/11/2016 13:15,2,0.297,ACTIVE,213.74,340.55,59.996,1455214503,"201051344000576","219011344069620",31.19,-6.00,0,299.97,355.58,9.4,7.1,0.027,318764.7,318764.7,16532,0,0,0,L,1122011218,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214561,132510.00
02/11/2016 13:15,2,0.299,ACTIVE,211.48,368.50,59.949,1455214503,"274151322000087","219011344069620",34.37,0.00,0,332.43,374.51,10.4,8.1,0.049,562146.7,562146.7,10404,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455214562,132511.00
02/11/2016 13:30,2,0.215,ALERT,213.29,339.65,59.986,1455215403,"201051344000645","219011344069620",26.44,-5.00,0,300.87,345.06,5.8,3.7,0.004,318108.0,318108.0,16628,0,0,0,L,1122011218,0,121.78,122.01,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215405,132512.00
02/11/2016 13:30,2,0.275,ACTIVE,211.48,359.18,59.970,1455215403,"274151322000085","219011344069620",33.38,0.50,0,334.84,387.74,9.3,7.1,0.049,589816.7,589816.7,10392,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215406,132513.00
02/11/2016 13:30,2,0.084,ALERT,213.51,302.98,59.954,1455215403,"201051344000633","219011344069620",32.16,-6.00,0,298.77,316.20,2.8,0.7,0.000,309743.3,309743.3,16962,0,0,0,L,1122011218,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455215408,132514.00
02/11/2016 13:30,2,0.188,ACTIVE,213.06,303.28,60.028,1455215403,"201051344000469","219011344069620",18.05,-7.00,0,299.67,305.98,3.5,1.4,0.000,310541.8,310541.8,16974,0,0,0,L,1122011218,0,120.88,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215409,132515.00
02/11/2016 13:30,2,0.170,ALERT,211.70,332.13,60.002,1455215403,"201051344000646","219011344069620",26.38,-3.50,0,297.87,366.70,4.6,2.5,0.000,315962.6,315962.6,21505,0,0,0,L,1122011218,0,122.01,121.10,0002,-5,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215411,132516.00
02/11/2016 13:30,2,0.238,ACTIVE,211.25,349.86,59.954,1455215403,"274151322000052","219011344069620",32.54,1.00,0,334.24,379.62,7.8,5.6,0.031,597862.2,597862.2,10586,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215412,132517.00
02/11/2016 13:30,2,0.150,ALERT,211.70,300.87,59.965,1455215403,"201051344000585","219011344069620",22.19,-3.50,0,298.47,345.36,3.4,1.3,0.000,320821.9,320821.9,21501,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215413,132518.00
02/11/2016 13:30,2,0.227,ALERT,211.70,335.74,60.002,1455215403,"201051344001230","219011344069620",22.54,-3.50,0,298.47,340.55,5.2,3.1,0.000,319941.5,319941.5,21350,0,0,0,L,1122011218,0,122.01,120.88,0002,-6,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215415,132519.00
02/11/2016 13:30,2,0.176,ALERT,212.16,302.07,59.970,1455215403,"201051344000582","219011344069620",21.89,-6.50,0,299.67,339.65,3.9,1.9,0.000,313476.0,313476.0,21482,0,0,0,L,1122011218,0,121.78,121.55,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215417,132520.00
02/11/2016 13:30,2,0.275,ACTIVE,211.48,336.34,59.981,1455215403,"201051344000955","219011344069620",26.14,-3.00,0,306.88,358.28,7.3,5.1,0.009,323952.1,323952.1,21458,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215418,132521.00
02/11/2016 13:30,2,0.100,ACTIVE,211.48,336.94,59.991,1455215403,"274151322000094","219011344069620",29.94,-3.00,0,334.24,370.60,3.0,1.0,0.004,480681.6,480681.6,10922,0,0,0,L,1151911521,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215419,132522.00
02/11/2016 13:30,2,0.184,ACTIVE,213.06,303.88,59.970,1455215403,"201051344000579","219011344069620",20.32,-4.00,0,301.77,311.99,3.8,1.7,0.000,324573.2,324573.2,16900,0,0,0,L,1122011218,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215420,132523.00
02/11/2016 13:30,2,0.193,ALERT,211.48,301.17,59.938,1455215403,"201051344000890","219011344069620",23.32,-3.50,0,299.37,371.51,4.6,2.5,0.000,321409.0,321409.0,21427,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215421,132524.00
02/11/2016 13:30,2,0.229,ALERT,211.93,336.94,60.002,1455215403,"201051344000438","219011344069620",28.55,-3.00,0,298.77,357.98,6.6,4.5,0.009,323556.2,323556.2,21476,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215423,132525.00
02/11/2016 13:30,2,0.232,ALERT,211.70,299.97,59.996,1455215403,"201051344000417","219011344069620",22.52,-3.50,0,297.87,370.30,5.3,3.2,0.000,317335.2,317335.2,21580,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215425,132526.00
02/11/2016 13:30,2,0.182,ACTIVE,211.48,337.84,59.991,1455215403,"274151322000083","219011344069620",30.02,-1.00,0,333.63,342.95,5.6,3.4,0.027,592123.4,592123.4,10596,0,0,0,L,1151911521,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215426,132527.00
02/11/2016 13:30,2,0.199,ACTIVE,211.93,358.28,59.970,1455215403,"274151322000076","219011344069620",33.38,0.50,0,335.74,381.12,6.7,4.5,0.027,629291.1,629291.1,10626,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215427,132528.00
02/11/2016 13:30,2,0.137,ACTIVE,212.83,304.18,59.986,1455215403,"201051344000868","219011344069620",18.23,-6.50,0,301.17,306.58,2.5,0.5,0.000,309504.8,309504.8,16701,0,0,0,L,1122011218,0,121.33,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215428,132529.00
02/11/2016 13:30,2,0.191,ACTIVE,211.48,336.34,59.981,1455215403,"274151322000095","219011344069620",30.14,-1.50,0,333.33,352.27,5.9,3.8,0.022,622285.2,622285.2,10480,0,0,0,L,1151911521,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215429,132530.00
02/11/2016 13:30,2,0.072,ALERT,212.61,302.98,59.954,1455215403,"201051344000988","219011344069620",32.05,-6.00,0,298.77,305.68,2.4,0.4,0.000,307888.1,307888.1,16973,0,0,0,L,1122011218,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1455215431,132531.00
02/11/2016 13:30,2,0.152,ALERT,211.48,299.97,59.986,1455215403,"201051344001025","219011344069620",22.44,-5.50,0,298.47,339.34,3.5,1.5,0.000,321006.2,321006.2,21487,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215433,132532.00
02/11/2016 13:30,2,0.209,ALERT,212.83,334.84,60.007,1455215403,"201051344000458","219011344069620",26.76,-3.00,0,301.17,368.50,5.7,3.5,0.000,318212.3,318212.3,16913,0,0,0,L,1122011218,0,121.55,121.78,0002,-7,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215434,132533.00
02/11/2016 13:30,2,0.260,ACTIVE,213.51,340.55,60.023,1455215403,"201051344000853","219011344069620",25.43,-4.00,0,334.54,347.16,6.8,4.6,0.009,316394.9,316394.9,16629,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215435,132534.00
02/11/2016 13:30,2,0.254,ALERT,212.16,338.44,59.975,1455215403,"201051344000685","219011344069620",24.67,-4.00,0,298.47,342.05,6.4,4.2,0.004,323413.7,323413.7,21356,0,0,0,L,1122011218,0,122.46,121.10,0002,-7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215437,132535.00
02/11/2016 13:30,2,0.170,ALERT,212.16,323.41,60.002,1455215403,"201051344000917","219011344069620",25.05,-3.50,0,297.57,372.11,4.3,2.3,0.000,321011.3,321011.3,21330,0,0,0,L,1122011218,0,121.78,121.55,0002,-6,0,0,0,0,0,0,8,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215439,132536.00
02/11/2016 13:30,2,0.217,ACTIVE,212.16,337.24,59.996,1455215403,"201051344001145","219011344069620",27.39,-3.50,0,330.03,360.69,6.0,3.9,0.013,325125.5,325125.5,21274,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215440,132537.00
02/11/2016 13:30,2,0.195,ACTIVE,211.93,300.27,59.965,1455215403,"201051344000651","219011344069620",21.35,-6.00,0,298.47,327.02,4.2,2.2,0.000,317366.7,317366.7,21524,0,0,0,L,1122011218,0,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215441,132538.00
02/11/2016 13:30,2,0.203,ACTIVE,211.03,373.31,59.970,1455215403,"274151322000088","219011344069620",34.91,1.50,0,333.63,390.44,7.2,5.1,0.031,574533.1,574533.1,10346,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215442,132539.00
02/11/2016 13:30,2,0.129,ACTIVE,212.16,339.04,59.975,1455215403,"274151322000068","219011344069620",30.40,0.00,0,334.54,391.94,4.0,2.0,0.013,480829.8,480829.8,11076,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215443,132540.00
02/11/2016 13:30,2,0.143,ALERT,211.48,301.17,59.996,1455215403,"201051344001135","219011344069620",23.24,-4.00,0,298.77,352.27,3.4,1.3,0.000,314083.9,314083.9,21499,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215445,132541.00
02/11/2016 13:30,2,0.164,ACTIVE,212.38,303.58,59.981,1455215403,"201051344000594","219011344069620",20.20,-6.00,0,300.57,306.28,3.4,1.3,0.000,320150.8,320150.8,16927,0,0,0,L,1122011218,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215446,132542.00
02/11/2016 13:30,2,0.184,ALERT,211.93,300.87,59.975,1455215403,"201051344001203","219011344069620",20.34,-5.50,0,298.47,340.55,3.8,1.8,0.000,320370.9,320370.9,21483,0,0,0,L,1122011218,0,122.23,121.10,0002,-7,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215447,132543.00
02/11/2016 13:30,2,0.291,ACTIVE,211.25,360.69,59.970,1455215403,"274151322000054","219011344069620",33.62,1.50,0,334.24,380.52,9.9,7.7,0.044,586987.2,586987.2,10368,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215448,132544.00
02/11/2016 13:30,2,0.070,ALERT,213.29,302.68,59.975,1455215403,"201051344000867","219011344069620",32.42,-5.50,0,299.67,315.90,2.4,0.3,0.000,308973.2,308973.2,16931,0,0,0,L,1122011218,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455215450,132545.00
02/11/2016 13:30,2,0.252,ALERT,211.93,337.24,59.954,1455215403,"201051344001093","219011344069620",27.59,-3.50,0,298.47,347.46,7.1,4.9,0.004,319388.9,319388.9,21384,0,0,0,L,1122011218,0,121.78,121.10,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215452,132546.00
02/11/2016 13:30,2,0.270,ACTIVE,212.83,348.66,59.986,1455215403,"201051344000900","219011344069620",32.24,-5.00,0,336.34,366.70,8.8,6.6,0.044,324262.2,324262.2,16488,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215453,132547.00
02/11/2016 13:30,2,0.225,ACTIVE,212.83,338.74,60.028,1455215403,"201051344000648","219011344069620",28.53,-6.50,0,300.27,348.36,6.5,4.4,0.004,317289.2,317289.2,16673,0,0,0,L,1122011218,0,120.88,122.01,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215454,132548.00
02/11/2016 13:30,2,0.389,ACTIVE,213.06,375.11,59.986,1455215403,"201051344000569","219011344069620",34.99,-3.00,0,335.44,387.74,13.8,11.4,0.057,325194.8,325194.8,16490,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215455,132549.00
02/11/2016 13:30,2,0.209,ALERT,212.83,338.44,59.981,1455215403,"201051344000983","219011344069620",26.40,-5.00,0,301.47,343.25,5.6,3.5,0.009,318100.0,318100.0,16811,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215457,132550.00
02/11/2016 13:30,2,0.127,ALERT,212.83,302.68,59.970,1455215403,"201051344001158","219011344069620",17.43,-6.00,0,300.57,305.98,2.2,0.2,0.000,313717.6,313717.6,16956,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1455215458,132551.00
02/11/2016 13:30,2,0.293,ACTIVE,213.29,340.85,59.981,1455215403,"201051344000576","219011344069620",31.09,-5.50,0,335.44,360.69,9.2,7.0,0.022,318766.4,318766.4,16533,0,0,0,L,1122011218,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215459,132552.00
02/11/2016 13:30,2,0.295,ACTIVE,211.25,368.20,59.965,1455215403,"274151322000087","219011344069620",34.13,1.00,0,334.84,383.23,10.2,8.0,0.044,562148.6,562148.6,10405,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455215460,132553.00
02/11/2016 13:45,2,0.143,ALERT,213.29,302.68,59.981,1455216303,"201051344000645","219011344069620",20.34,-5.00,0,300.57,342.35,3.0,0.9,0.000,318108.6,318108.6,16630,0,0,0,L,1122011218,0,121.78,122.01,0002,-8,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216305,132554.00
02/11/2016 13:45,2,0.143,ACTIVE,211.93,338.14,59.986,1455216303,"274151322000085","219011344069620",30.55,0.50,0,334.54,368.20,4.5,2.4,0.013,589818.0,589818.0,10393,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216306,132555.00
02/11/2016 13:45,2,0.072,ALERT,213.29,302.37,59.996,1455216303,"201051344000633","219011344069620",26.16,-6.00,0,299.37,315.60,2.2,0.2,0.000,309743.4,309743.4,16964,0,0,0,L,1122011218,0,122.01,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455216308,132556.00
