ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 13:45,2,0.105,ALERT,213.06,302.98,59.986,1455216303,"201051344000469","219011344069620",30.59,-7.00,0,300.27,305.38,3.3,1.3,0.000,310542.1,310542.1,16975,0,0,0,L,1122011218,0,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455216310,132557.00
02/11/2016 13:45,2,0.117,ALERT,211.48,299.97,59.986,1455216303,"201051344000646","219011344069620",13.76,-3.50,0,297.26,348.36,1.6,0.0,0.000,315963.0,315963.0,21507,0,0,0,L,1122011218,0,121.78,121.10,0002,-6,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216312,132558.00
02/11/2016 13:45,2,0.146,ACTIVE,211.25,337.54,59.981,1455216303,"274151322000052","219011344069620",29.62,1.00,0,333.93,367.90,4.4,2.3,0.018,597863.3,597863.3,10587,0,0,0,L,1151911521,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216313,132559.00
02/11/2016 13:45,2,0.061,ALERT,211.93,300.57,59.965,1455216303,"201051344000585","219011344069620",31.17,-4.00,0,297.26,308.09,1.9,0.0,0.000,320822.1,320822.1,21503,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1455216315,132560.00
02/11/2016 13:45,2,0.146,ALERT,211.70,299.97,59.965,1455216303,"201051344001230","219011344069620",19.30,-3.50,0,298.17,396.75,2.9,0.8,0.000,319942.0,319942.0,21352,0,0,0,L,1122011218,0,121.78,120.88,0002,-7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216316,132561.00
02/11/2016 13:45,2,0.092,ALERT,212.38,300.87,59.975,1455216303,"201051344000582","219011344069620",30.83,-6.50,0,298.47,309.89,2.9,0.9,0.000,313476.3,313476.3,21484,0,0,0,L,1122011218,0,122.01,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1455216318,132562.00
02/11/2016 13:45,2,0.188,ALERT,211.25,300.27,60.002,1455216303,"201051344000955","219011344069620",20.69,-2.50,0,298.47,344.76,4.0,1.9,0.000,323953.1,323953.1,21459,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216320,132563.00
02/11/2016 13:45,2,0.000,ALERT,211.48,298.77,59.949,1455216303,"274151322000094","219011344069620",43.48,-3.50,0,297.57,425.61,0.0,0.0,0.000,480681.6,480681.6,10923,0,0,0,L,1151911521,0,121.10,122.46,0002,-4,0,0,0,0,0,0,104,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216322,132564.00
02/11/2016 13:45,2,0.098,ALERT,213.06,303.28,59.996,1455216303,"201051344000579","219011344069620",31.13,-4.00,0,301.77,306.28,3.1,1.1,0.000,324573.4,324573.4,16901,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1455216324,132565.00
02/11/2016 13:45,2,0.115,ALERT,211.48,299.97,60.007,1455216303,"201051344000890","219011344069620",31.77,-3.00,0,298.17,336.94,3.7,1.7,0.000,321409.4,321409.4,21429,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1455216326,132566.00
02/11/2016 13:45,2,0.184,ALERT,211.70,299.67,59.996,1455216303,"201051344000438","219011344069620",19.26,-3.50,0,298.17,342.35,3.6,1.5,0.000,323557.0,323557.0,21478,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216327,132567.00
02/11/2016 13:45,2,0.150,ALERT,211.70,299.07,60.012,1455216303,"201051344000417","219011344069620",28.94,-3.00,0,296.96,337.54,4.3,2.3,0.000,317335.8,317335.8,21582,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1455216329,132568.00
02/11/2016 13:45,2,0.092,ACTIVE,211.48,334.24,59.996,1455216303,"274151322000083","219011344069620",26.64,-0.50,0,333.03,341.15,2.5,0.5,0.000,592123.9,592123.9,10597,0,0,0,L,1151911521,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216330,132569.00
02/11/2016 13:45,2,0.115,ACTIVE,212.16,339.04,59.991,1455216303,"274151322000076","219011344069620",29.98,0.50,0,335.44,369.10,3.5,1.4,0.009,629292.0,629292.0,10627,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216331,132570.00
02/11/2016 13:45,2,0.064,ALERT,212.61,303.28,59.996,1455216303,"201051344000868","219011344069620",31.41,-7.00,0,301.47,314.10,2.1,0.1,0.000,309504.9,309504.9,16702,0,0,0,L,1122011218,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1455216333,132571.00
02/11/2016 13:45,2,0.092,ACTIVE,211.25,337.24,59.986,1455216303,"274151322000095","219011344069620",27.14,-1.50,0,333.93,340.85,2.5,0.5,0.004,622285.7,622285.7,10481,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216334,132572.00
02/11/2016 13:45,2,0.000,ALERT,212.61,302.07,59.991,1455216303,"201051344000988","219011344069620",0.00,-5.50,0,298.17,308.39,0.0,0.0,0.000,307888.2,307888.2,16975,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455216336,132573.00
02/11/2016 13:45,2,0.074,ALERT,211.48,299.37,60.007,1455216303,"201051344001025","219011344069620",30.93,-5.50,0,296.96,308.39,2.4,0.4,0.000,321006.3,321006.3,21489,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1455216337,132574.00
02/11/2016 13:45,2,0.109,ALERT,212.61,302.37,59.991,1455216303,"201051344000458","219011344069620",32.07,-3.50,0,300.87,373.01,3.6,1.5,0.000,318212.8,318212.8,16915,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1455216339,132575.00
02/11/2016 13:45,2,0.158,ALERT,213.51,302.98,60.002,1455216303,"201051344000853","219011344069620",21.77,-5.00,0,301.47,357.98,3.5,1.5,0.000,316395.8,316395.8,16630,0,0,0,L,1122011218,0,122.01,122.23,0002,-5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216341,132576.00
02/11/2016 13:45,2,0.160,ALERT,212.16,299.97,60.018,1455216303,"201051344000685","219011344069620",19.50,-4.00,0,298.17,340.55,3.2,1.1,0.000,323414.4,323414.4,21358,0,0,0,L,1122011218,0,122.46,121.33,0002,-7,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216343,132577.00
02/11/2016 13:45,2,0.133,ALERT,212.16,299.97,59.986,1455216303,"201051344000917","219011344069620",15.78,-3.50,0,296.06,348.06,2.1,0.1,0.000,321011.6,321011.6,21332,0,0,0,L,1122011218,0,121.78,121.78,0002,-7,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216345,132578.00
02/11/2016 13:45,2,0.137,ALERT,211.93,300.57,59.933,1455216303,"201051344001145","219011344069620",22.28,-4.00,0,299.07,354.97,3.1,1.1,0.000,325126.2,325126.2,21275,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216347,132579.00
02/11/2016 13:45,2,0.098,ALERT,211.48,299.07,59.975,1455216303,"201051344000651","219011344069620",30.45,-6.00,0,297.26,307.78,3.0,1.0,0.000,317367.0,317367.0,21525,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1455216349,132580.00
02/11/2016 13:45,2,0.121,ACTIVE,211.48,336.34,59.996,1455216303,"274151322000088","219011344069620",30.22,1.50,0,333.93,380.82,3.7,1.6,0.004,574534.0,574534.0,10347,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216349,132581.00
02/11/2016 13:45,2,0.057,ALERT,212.38,313.50,59.981,1455216303,"274151322000068","219011344069620",22.74,0.00,0,297.26,419.00,1.3,0.0,0.000,480829.9,480829.9,11077,0,0,0,L,1151911521,0,121.78,122.68,0002,-1,0,0,0,0,0,0,47,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216351,132582.00
02/11/2016 13:45,2,0.053,ALERT,211.48,300.27,60.002,1455216303,"201051344001135","219011344069620",31.47,-4.00,0,297.87,318.00,1.7,0.0,0.000,314084.0,314084.0,21501,0,0,0,L,1122011218,0,121.55,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1455216353,132583.00
02/11/2016 13:45,2,0.092,ALERT,212.38,303.28,59.991,1455216303,"201051344000594","219011344069620",31.47,-5.50,0,300.57,314.40,3.0,0.9,0.000,320151.0,320151.0,16928,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1455216355,132584.00
02/11/2016 13:45,2,0.068,ALERT,211.93,300.27,59.965,1455216303,"201051344001203","219011344069620",30.71,-5.50,0,297.57,310.49,2.1,0.1,0.000,320371.1,320371.1,21485,0,0,0,L,1122011218,0,122.23,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1455216357,132585.00
02/11/2016 13:45,2,0.127,ACTIVE,211.48,338.14,59.991,1455216303,"274151322000054","219011344069620",30.14,1.50,0,333.93,370.90,3.9,1.8,0.013,586988.4,586988.4,10369,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216358,132586.00
02/11/2016 13:45,2,0.000,ALERT,213.29,302.68,60.007,1455216303,"201051344000867","219011344069620",0.00,-5.50,0,299.97,314.70,0.0,0.0,0.000,308973.3,308973.3,16933,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455216360,132587.00
02/11/2016 13:45,2,0.209,ALERT,211.70,300.27,60.002,1455216303,"201051344001093","219011344069620",17.16,-3.50,0,297.57,379.02,3.6,1.6,0.000,319389.7,319389.7,21386,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216361,132588.00
02/11/2016 13:45,2,0.135,ACTIVE,212.83,339.95,60.007,1455216303,"201051344000900","219011344069620",24.95,-5.00,0,335.44,356.48,3.5,1.4,0.004,324263.2,324263.2,16489,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216362,132589.00
02/11/2016 13:45,2,0.100,ALERT,213.06,302.37,59.996,1455216303,"201051344000648","219011344069620",32.12,-6.50,0,300.27,381.12,3.3,1.3,0.000,317289.8,317289.8,16674,0,0,0,L,1122011218,0,121.10,122.23,0100,-9,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1455216364,132590.00
02/11/2016 13:45,2,0.229,ACTIVE,213.06,339.34,60.002,1455216303,"201051344000569","219011344069620",29.76,-3.50,0,335.74,380.22,6.9,4.7,0.009,325196.6,325196.6,16491,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216365,132591.00
02/11/2016 13:45,2,0.121,ALERT,212.83,302.98,59.975,1455216303,"201051344000983","219011344069620",17.99,-5.50,0,301.17,342.65,2.2,0.2,0.000,318100.4,318100.4,16813,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216367,132592.00
02/11/2016 13:45,2,0.049,ALERT,213.29,302.98,60.002,1455216303,"201051344001158","219011344069620",29.54,-6.50,0,300.57,304.78,1.5,0.0,0.000,313717.6,313717.6,16958,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455216369,132593.00
02/11/2016 13:45,2,0.197,ALERT,213.51,303.58,59.970,1455216303,"201051344000576","219011344069620",22.70,-5.00,0,301.77,346.26,4.5,2.5,0.000,318767.6,318767.6,16534,0,0,0,L,1122011218,0,121.78,122.01,0002,-8,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216371,132594.00
02/11/2016 13:45,2,0.137,ACTIVE,211.48,336.94,59.975,1455216303,"274151322000087","219011344069620",29.38,1.00,0,334.54,373.61,4.1,2.0,0.009,562149.7,562149.7,10406,0,0,0,L,1151911521,0,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455216371,132595.00
02/11/2016 14:00,2,0.145,ACTIVE,213.51,302.68,59.991,1455217204,"201051344000645","219011344069620",20.73,-5.50,0,300.27,304.78,3.0,1.0,0.000,318108.9,318108.9,16632,0,0,0,L,1122011218,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217205,132596.00
02/11/2016 14:00,2,0.143,ACTIVE,211.70,337.54,59.944,1455217204,"274151322000085","219011344069620",30.61,0.00,0,334.54,353.47,4.5,2.4,0.013,589818.7,589818.7,10394,0,0,0,L,1151911521,0,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217206,132597.00
02/11/2016 14:00,2,0.084,ALERT,213.74,302.68,59.991,1455217204,"201051344000633","219011344069620",30.02,-6.00,0,298.77,304.48,2.6,0.6,0.000,309743.5,309743.5,16966,0,0,0,L,1122011218,0,122.01,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217207,132598.00
02/11/2016 14:00,2,0.107,ALERT,213.29,302.98,59.938,1455217204,"201051344000469","219011344069620",30.79,-7.00,0,299.67,304.78,3.4,1.3,0.000,310542.4,310542.4,16977,0,0,0,L,1122011218,0,121.10,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217209,132599.00
02/11/2016 14:00,2,0.123,ALERT,211.48,299.67,59.986,1455217204,"201051344000646","219011344069620",15.37,-4.00,0,297.26,301.77,1.9,0.0,0.000,315963.0,315963.0,21509,0,0,0,L,1122011218,0,121.78,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1455217211,132600.00
02/11/2016 14:00,2,0.148,ACTIVE,211.03,337.54,59.970,1455217204,"274151322000052","219011344069620",29.68,1.00,0,333.33,340.85,4.5,2.4,0.013,597863.9,597863.9,10588,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217212,132601.00
02/11/2016 14:00,2,0.059,ALERT,211.48,299.67,59.970,1455217204,"201051344000585","219011344069620",31.37,-4.00,0,297.26,309.29,1.9,0.0,0.000,320822.1,320822.1,21505,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217214,132602.00
02/11/2016 14:00,2,0.148,ACTIVE,211.48,299.97,59.986,1455217204,"201051344001230","219011344069620",19.46,-4.00,0,297.87,301.77,3.0,0.9,0.000,319942.3,319942.3,21354,0,0,0,L,1122011218,0,121.78,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217215,132603.00
02/11/2016 14:00,2,0.090,ALERT,211.93,300.27,59.991,1455217204,"201051344000582","219011344069620",30.95,-6.50,0,298.47,308.09,2.9,0.8,0.000,313476.5,313476.5,21486,0,0,0,L,1122011218,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217216,132604.00
02/11/2016 14:00,2,0.207,ALERT,211.25,299.67,59.970,1455217204,"201051344000955","219011344069620",19.46,-3.50,0,298.17,335.14,4.1,2.0,0.000,323953.6,323953.6,21461,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217218,132605.00
02/11/2016 14:00,2,0.000,ALERT,211.48,298.77,59.981,1455217204,"274151322000094","219011344069620",43.61,-3.50,0,296.66,424.71,0.0,0.0,0.000,480681.6,480681.6,10925,0,0,0,L,1151911521,0,121.10,122.46,0002,-4,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217220,132606.00
02/11/2016 14:00,2,0.098,ALERT,212.83,302.98,59.981,1455217204,"201051344000579","219011344069620",31.33,-5.00,0,301.17,305.68,3.2,1.1,0.000,324573.6,324573.6,16903,0,0,0,L,1122011218,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217222,132607.00
02/11/2016 14:00,2,0.113,ALERT,211.70,300.27,59.975,1455217204,"201051344000890","219011344069620",31.89,-3.50,0,297.57,311.39,3.7,1.7,0.000,321409.8,321409.8,21431,0,0,0,L,1122011218,0,121.78,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217224,132608.00
02/11/2016 14:00,2,0.186,ACTIVE,211.93,299.67,59.970,1455217204,"201051344000438","219011344069620",19.98,-4.00,0,297.26,302.07,3.8,1.7,0.000,323557.5,323557.5,21480,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217225,132609.00
02/11/2016 14:00,2,0.146,ALERT,211.93,299.37,59.996,1455217204,"201051344000417","219011344069620",31.39,-3.50,0,296.66,301.17,4.7,2.6,0.000,317336.3,317336.3,21584,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217226,132610.00
02/11/2016 14:00,2,0.096,ALERT,211.93,337.84,59.954,1455217204,"274151322000083","219011344069620",27.33,-0.50,0,297.57,351.07,2.6,0.6,0.000,592124.1,592124.1,10598,0,0,0,L,1151911521,0,121.55,122.46,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217228,132611.00
02/11/2016 14:00,2,0.121,ACTIVE,212.16,337.84,59.965,1455217204,"274151322000076","219011344069620",29.98,0.50,0,333.63,342.65,3.6,1.6,0.009,629292.5,629292.5,10628,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217229,132612.00
02/11/2016 14:00,2,0.064,ALERT,213.06,303.28,59.981,1455217204,"201051344000868","219011344069620",31.61,-6.50,0,300.87,314.10,2.1,0.1,0.000,309504.9,309504.9,16704,0,0,0,L,1122011218,0,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217231,132613.00
02/11/2016 14:00,2,0.096,ALERT,211.70,336.94,59.965,1455217204,"274151322000095","219011344069620",27.91,-1.50,0,299.07,340.25,2.7,0.7,0.004,622285.9,622285.9,10482,0,0,0,L,1151911521,0,122.01,122.01,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217233,132614.00
02/11/2016 14:00,2,0.070,ALERT,212.83,302.68,59.975,1455217204,"201051344000988","219011344069620",30.08,-6.00,0,297.87,304.48,2.2,0.2,0.000,307888.2,307888.2,16977,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217235,132615.00
02/11/2016 14:00,2,0.074,ALERT,211.48,299.37,59.933,1455217204,"201051344001025","219011344069620",31.15,-5.50,0,297.26,309.29,2.4,0.4,0.000,321006.4,321006.4,21491,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217237,132616.00
02/11/2016 14:00,2,0.152,ALERT,212.83,302.98,59.959,1455217204,"201051344000458","219011344069620",12.01,-3.50,0,300.27,306.58,1.9,0.0,0.000,318213.0,318213.0,16917,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1455217239,132617.00
02/11/2016 14:00,2,0.164,ALERT,213.51,302.68,59.965,1455217204,"201051344000853","219011344069620",22.20,-5.50,0,300.87,354.97,3.7,1.7,0.000,316396.2,316396.2,16632,0,0,0,L,1122011218,0,121.78,122.23,0002,-5,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217240,132618.00
02/11/2016 14:00,2,0.162,ACTIVE,211.93,299.97,59.938,1455217204,"201051344000685","219011344069620",20.24,-5.00,0,297.87,301.77,3.4,1.3,0.000,323414.8,323414.8,21360,0,0,0,L,1122011218,0,122.46,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217241,132619.00
02/11/2016 14:00,2,0.135,ACTIVE,211.70,299.07,59.986,1455217204,"201051344000917","219011344069620",16.62,-3.50,0,296.36,301.47,2.3,0.3,0.000,321011.7,321011.7,21334,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217242,132620.00
02/11/2016 14:00,2,0.135,ALERT,211.93,299.97,59.949,1455217204,"201051344001145","219011344069620",22.60,-5.00,0,298.17,348.66,3.1,1.1,0.000,325126.5,325126.5,21277,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217244,132621.00
02/11/2016 14:00,2,0.096,ALERT,211.93,299.07,59.949,1455217204,"201051344000651","219011344069620",30.69,-6.50,0,297.26,301.17,3.0,1.0,0.000,317367.2,317367.2,21527,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217246,132622.00
02/11/2016 14:00,2,0.127,ACTIVE,211.48,336.34,59.959,1455217204,"274151322000088","219011344069620",30.30,1.00,0,333.33,347.16,3.9,1.9,0.000,574534.6,574534.6,10348,0,0,0,L,1151911521,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217247,132623.00
02/11/2016 14:00,2,0.006,ALERT,212.61,299.07,59.954,1455217204,"274151322000068","219011344069620",43.89,-0.50,0,296.66,425.61,0.0,0.0,0.000,480829.9,480829.9,11079,0,0,0,L,1151911521,0,122.01,122.68,0002,-1,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217249,132624.00
02/11/2016 14:00,2,0.053,ALERT,211.70,300.27,59.996,1455217204,"201051344001135","219011344069620",31.67,-4.00,0,297.87,311.39,1.7,0.0,0.000,314084.0,314084.0,21503,0,0,0,L,1122011218,0,121.55,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217251,132625.00
02/11/2016 14:00,2,0.092,ALERT,212.61,302.98,59.975,1455217204,"201051344000594","219011344069620",31.63,-5.50,0,299.97,313.80,3.0,1.0,0.000,320151.2,320151.2,16930,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217253,132626.00
02/11/2016 14:00,2,0.068,ALERT,211.93,299.67,60.023,1455217204,"201051344001203","219011344069620",30.85,-6.00,0,297.26,303.58,2.2,0.2,0.000,320371.1,320371.1,21487,0,0,0,L,1122011218,0,122.23,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217254,132627.00
02/11/2016 14:00,2,0.133,ACTIVE,211.70,336.64,59.981,1455217204,"274151322000054","219011344069620",30.26,1.00,0,333.33,351.07,4.1,2.1,0.009,586989.0,586989.0,10370,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217255,132628.00
02/11/2016 14:00,2,0.068,ALERT,213.29,302.37,59.959,1455217204,"201051344000867","219011344069620",29.64,-5.50,0,299.97,305.68,2.1,0.1,0.000,308973.3,308973.3,16935,0,0,0,L,1122011218,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217257,132629.00
02/11/2016 14:00,2,0.211,ACTIVE,211.70,300.27,59.986,1455217204,"201051344001093","219011344069620",17.97,-4.00,0,296.96,301.47,3.9,1.8,0.000,319390.2,319390.2,21388,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217258,132630.00
02/11/2016 14:00,2,0.127,ALERT,213.06,339.04,60.007,1455217204,"201051344000900","219011344069620",28.47,-5.50,0,300.87,342.05,3.7,1.6,0.009,324263.7,324263.7,16490,0,0,0,L,1122011218,0,121.55,121.78,0002,-7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217260,132631.00
02/11/2016 14:00,2,0.162,ALERT,213.29,302.07,59.965,1455217204,"201051344000648","219011344069620",14.51,-7.00,0,299.67,308.39,2.4,0.4,0.000,317290.1,317290.1,16676,0,0,0,L,1122011218,0,121.10,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1455217262,132632.00
02/11/2016 14:00,2,0.248,ACTIVE,213.29,338.74,60.023,1455217204,"201051344000569","219011344069620",28.61,-3.50,0,318.61,354.97,7.2,5.0,0.013,325198.0,325198.0,16492,0,0,0,L,1122011218,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217263,132633.00
02/11/2016 14:00,2,0.125,ACTIVE,212.83,302.68,59.986,1455217204,"201051344000983","219011344069620",19.12,-5.00,0,300.57,305.38,2.4,0.4,0.000,318100.6,318100.6,16815,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217263,132634.00
02/11/2016 14:00,2,0.049,ALERT,213.06,302.68,59.965,1455217204,"201051344001158","219011344069620",29.80,-6.50,0,299.97,304.78,1.5,0.0,0.000,313717.6,313717.6,16960,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455217265,132635.00
02/11/2016 14:00,2,0.207,ALERT,213.51,303.28,59.959,1455217204,"201051344000576","219011344069620",22.62,-6.00,0,301.17,358.28,4.8,2.7,0.000,318768.3,318768.3,16536,0,0,0,L,1122011218,0,121.78,122.01,0002,-9,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217267,132636.00
02/11/2016 14:00,2,0.141,ACTIVE,211.93,338.14,59.975,1455217204,"274151322000087","219011344069620",29.70,1.00,0,333.93,341.75,4.3,2.2,0.009,562150.4,562150.4,10407,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455217268,132637.00
02/11/2016 14:15,2,0.145,ACTIVE,213.06,302.37,60.012,1455218103,"201051344000645","219011344069620",21.09,-5.50,0,300.57,305.08,3.1,1.1,0.000,318109.3,318109.3,16633,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218104,132638.00
02/11/2016 14:15,2,0.146,ACTIVE,211.70,337.84,59.986,1455218103,"274151322000085","219011344069620",30.67,0.00,0,335.14,356.78,4.6,2.5,0.013,589819.4,589819.4,10395,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218105,132639.00
02/11/2016 14:15,2,0.084,ALERT,213.29,302.07,60.002,1455218103,"201051344000633","219011344069620",30.12,-6.00,0,298.47,304.78,2.6,0.6,0.000,309743.7,309743.7,16968,0,0,0,L,1122011218,0,122.01,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455218107,132640.00
02/11/2016 14:15,2,0.105,ALERT,212.83,302.68,60.007,1455218103,"201051344000469","219011344069620",30.83,-7.00,0,299.37,305.08,3.3,1.3,0.000,310542.7,310542.7,16979,0,0,0,L,1122011218,0,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455218108,132641.00
02/11/2016 14:15,2,0.127,ACTIVE,211.48,299.67,60.002,1455218103,"201051344000646","219011344069620",16.42,-5.00,0,296.96,302.07,2.1,0.1,0.000,315963.2,315963.2,21511,0,0,0,L,1122011218,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218109,132642.00
02/11/2016 14:15,2,0.154,ACTIVE,211.48,337.24,59.996,1455218103,"274151322000052","219011344069620",29.78,0.50,0,333.63,341.45,4.7,2.6,0.013,597864.6,597864.6,10589,0,0,0,L,1151911521,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218110,132643.00
02/11/2016 14:15,2,0.062,ALERT,211.93,300.27,60.012,1455218103,"201051344000585","219011344069620",29.88,-5.00,0,296.96,310.79,1.9,0.0,0.000,320822.1,320822.1,21507,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455218112,132644.00
02/11/2016 14:15,2,0.152,ACTIVE,211.48,299.97,59.954,1455218103,"201051344001230","219011344069620",19.88,-4.00,0,298.17,302.07,3.1,1.1,0.000,319942.6,319942.6,21355,0,0,0,L,1122011218,0,121.78,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218113,132645.00
02/11/2016 14:15,2,0.090,ALERT,212.16,300.57,60.002,1455218103,"201051344000582","219011344069620",31.01,-6.50,0,298.47,307.18,2.9,0.8,0.000,313476.8,313476.8,21488,0,0,0,L,1122011218,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455218115,132646.00
02/11/2016 14:15,2,0.201,ACTIVE,211.25,299.67,59.996,1455218103,"201051344000955","219011344069620",21.03,-3.50,0,297.57,301.77,4.3,2.2,0.000,323954.2,323954.2,21463,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218116,132647.00
02/11/2016 14:15,2,0.000,ALERT,211.48,298.77,59.991,1455218103,"274151322000094","219011344069620",43.69,-3.50,0,296.96,425.61,0.0,0.0,0.000,480681.6,480681.6,10927,0,0,0,L,1151911521,0,120.88,122.68,0002,-4,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218117,132648.00
02/11/2016 14:15,2,0.096,ALERT,212.61,302.68,59.991,1455218103,"201051344000579","219011344069620",31.41,-5.00,0,300.87,305.98,3.1,1.1,0.000,324573.9,324573.9,16905,0,0,0,L,1122011218,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455218119,132649.00
02/11/2016 14:15,2,0.113,ALERT,211.25,299.97,59.996,1455218103,"201051344000890","219011344069620",31.95,-3.50,0,298.17,314.40,3.7,1.7,0.000,321410.1,321410.1,21433,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455218121,132650.00
02/11/2016 14:15,2,0.188,ACTIVE,211.48,299.37,59.986,1455218103,"201051344000438","219011344069620",20.46,-4.00,0,298.17,302.07,3.9,1.9,0.000,323558.0,323558.0,21481,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218122,132651.00
02/11/2016 14:15,2,0.145,ALERT,211.70,299.07,60.002,1455218103,"201051344000417","219011344069620",31.47,-3.50,0,297.26,301.47,4.7,2.6,0.000,317336.8,317336.8,21586,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1455218124,132652.00
02/11/2016 14:15,2,0.098,ACTIVE,211.70,337.24,59.986,1455218103,"274151322000083","219011344069620",27.23,-0.50,0,298.17,345.36,2.7,0.7,0.000,592124.4,592124.4,10600,0,0,0,L,1151911521,0,121.55,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218125,132653.00
02/11/2016 14:15,2,0.125,ACTIVE,212.16,337.24,60.018,1455218103,"274151322000076","219011344069620",30.08,0.50,0,335.74,341.45,3.8,1.8,0.004,629293.0,629293.0,10629,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218126,132654.00
02/11/2016 14:15,2,0.066,ALERT,212.61,302.98,59.965,1455218103,"201051344000868","219011344069620",31.67,-6.50,0,300.87,314.40,2.1,0.2,0.000,309505.0,309505.0,16706,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455218127,132655.00
02/11/2016 14:15,2,0.100,ACTIVE,211.48,337.54,60.023,1455218103,"274151322000095","219011344069620",27.75,-1.00,0,298.77,340.25,2.8,0.8,0.004,622286.2,622286.2,10484,0,0,0,L,1151911521,0,121.78,122.01,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218128,132656.00
02/11/2016 14:15,2,0.070,ALERT,212.38,301.77,60.023,1455218103,"201051344000988","219011344069620",30.16,-6.00,0,297.87,304.78,2.2,0.2,0.000,307888.3,307888.3,16979,0,0,0,L,1122011218,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455218130,132657.00
02/11/2016 14:15,2,0.074,ALERT,211.25,298.47,59.996,1455218103,"201051344001025","219011344069620",31.23,-5.50,0,297.26,308.69,2.4,0.4,0.000,321006.5,321006.5,21493,0,0,0,L,1122011218,0,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455218132,132658.00
02/11/2016 14:15,2,0.158,ALERT,212.61,302.37,59.991,1455218103,"201051344000458","219011344069620",14.85,-3.50,0,300.27,305.98,2.4,0.4,0.000,318213.3,318213.3,16919,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1455218134,132659.00
02/11/2016 14:15,2,0.166,ALERT,213.29,302.07,59.986,1455218103,"201051344000853","219011344069620",22.42,-5.00,0,300.57,360.38,3.8,1.7,0.000,316396.8,316396.8,16634,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218136,132660.00
02/11/2016 14:15,2,0.174,ACTIVE,211.93,299.67,59.986,1455218103,"201051344000685","219011344069620",19.86,-5.00,0,298.17,301.77,3.5,1.5,0.000,323415.2,323415.2,21361,0,0,0,L,1122011218,0,122.23,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218137,132661.00
02/11/2016 14:15,2,0.135,ACTIVE,211.70,299.07,59.991,1455218103,"201051344000917","219011344069620",17.33,-3.50,0,296.06,301.47,2.4,0.4,0.000,321011.9,321011.9,21335,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218138,132662.00
02/11/2016 14:15,2,0.141,ALERT,211.93,299.97,59.991,1455218103,"201051344001145","219011344069620",22.88,-5.00,0,298.17,342.95,3.3,1.2,0.000,325126.9,325126.9,21279,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218140,132663.00
02/11/2016 14:15,2,0.105,ALERT,211.48,298.77,59.991,1455218103,"201051344000651","219011344069620",28.88,-6.50,0,297.57,301.77,3.0,1.0,0.000,317367.5,317367.5,21529,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455218141,132664.00
02/11/2016 14:15,2,0.133,ACTIVE,211.48,337.54,59.981,1455218103,"274151322000088","219011344069620",30.43,1.00,0,333.93,348.06,4.2,2.1,0.013,574535.2,574535.2,10349,0,0,0,L,1151911521,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218142,132665.00
02/11/2016 14:15,2,0.062,ALERT,212.38,311.39,59.991,1455218103,"274151322000068","219011344069620",23.54,-0.50,0,297.26,425.61,1.6,0.0,0.000,480829.9,480829.9,11081,0,0,0,L,1151911521,0,121.55,122.68,0002,-1,0,0,0,0,0,0,231,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218144,132666.00
02/11/2016 14:15,2,0.053,ALERT,211.25,299.67,60.012,1455218103,"201051344001135","219011344069620",31.75,-5.00,0,298.17,309.59,1.8,0.0,0.000,314084.0,314084.0,21505,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455218146,132667.00
02/11/2016 14:15,2,0.094,ALERT,212.38,302.98,59.986,1455218103,"201051344000594","219011344069620",31.73,-5.50,0,299.97,314.40,3.0,1.0,0.000,320151.5,320151.5,16932,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455218148,132668.00
02/11/2016 14:15,2,0.066,ALERT,211.48,299.07,59.991,1455218103,"201051344001203","219011344069620",24.91,-6.00,0,297.87,303.58,1.9,0.0,0.000,320371.2,320371.2,21489,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455218149,132669.00
02/11/2016 14:15,2,0.139,ACTIVE,211.70,336.94,60.002,1455218103,"274151322000054","219011344069620",30.36,1.00,0,333.93,352.27,4.3,2.3,0.009,586989.7,586989.7,10371,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218150,132670.00
02/11/2016 14:15,2,0.070,ALERT,213.06,302.07,59.996,1455218103,"201051344000867","219011344069620",29.80,-6.00,0,299.67,305.38,2.1,0.2,0.000,308973.3,308973.3,16937,0,0,0,L,1122011218,0,122.01,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455218152,132671.00
02/11/2016 14:15,2,0.213,ACTIVE,211.48,299.67,59.996,1455218103,"201051344001093","219011344069620",18.77,-4.00,0,297.87,301.77,4.1,2.0,0.000,319390.8,319390.8,21389,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218153,132672.00
02/11/2016 14:15,2,0.137,ACTIVE,212.61,338.44,60.018,1455218103,"201051344000900","219011344069620",27.81,-5.00,0,299.67,342.05,3.9,1.9,0.009,324264.2,324264.2,16492,0,0,0,L,1122011218,0,121.78,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218154,132673.00
02/11/2016 14:15,2,0.164,ACTIVE,213.06,301.47,59.996,1455218103,"201051344000648","219011344069620",16.06,-7.00,0,299.67,305.08,2.7,0.7,0.000,317290.4,317290.4,16678,0,0,0,L,1122011218,0,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218155,132674.00
02/11/2016 14:15,2,0.236,ACTIVE,213.06,338.74,59.991,1455218103,"201051344000569","219011344069620",30.51,-3.50,0,324.32,359.48,7.3,5.1,0.013,325199.4,325199.4,16493,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218156,132675.00
02/11/2016 14:15,2,0.129,ACTIVE,212.83,302.68,59.991,1455218103,"201051344000983","219011344069620",19.88,-5.00,0,300.27,305.38,2.6,0.6,0.000,318100.8,318100.8,16816,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218157,132676.00
02/11/2016 14:15,2,0.051,ALERT,213.06,302.37,59.986,1455218103,"201051344001158","219011344069620",29.96,-6.50,0,299.97,304.78,1.6,0.0,0.000,313717.6,313717.6,16962,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455218159,132677.00
02/11/2016 14:15,2,0.203,ALERT,213.29,303.28,59.986,1455218103,"201051344000576","219011344069620",23.40,-5.50,0,300.87,356.18,4.8,2.7,0.000,318769.1,318769.1,16538,0,0,0,L,1122011218,0,121.78,121.78,0002,-8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218161,132678.00
02/11/2016 14:15,2,0.148,ACTIVE,211.70,336.64,60.002,1455218103,"274151322000087","219011344069620",29.66,1.00,0,334.24,341.45,4.5,2.4,0.004,562151.1,562151.1,10408,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455218161,132679.00
02/11/2016 14:30,2,0.160,ACTIVE,213.29,302.98,59.975,1455219003,"201051344000645","219011344069620",21.73,-5.00,0,300.87,305.08,3.5,1.5,0.000,318109.6,318109.6,16634,0,0,0,L,1122011218,0,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219004,132680.00
02/11/2016 14:30,2,0.166,ACTIVE,211.48,336.64,59.981,1455219003,"274151322000085","219011344069620",31.07,0.00,0,334.84,347.46,5.3,3.2,0.009,589820.1,589820.1,10396,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219005,132681.00
02/11/2016 14:30,2,0.084,ALERT,213.51,302.68,59.975,1455219003,"201051344000633","219011344069620",30.53,-6.00,0,298.77,304.78,2.6,0.6,0.000,309743.8,309743.8,16970,0,0,0,L,1122011218,0,122.01,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219007,132682.00
02/11/2016 14:30,2,0.105,ALERT,213.06,302.68,59.949,1455219003,"201051344000469","219011344069620",31.31,-7.00,0,299.67,304.78,3.4,1.4,0.000,310543.1,310543.1,16981,0,0,0,L,1122011218,0,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219009,132683.00
02/11/2016 14:30,2,0.137,ACTIVE,211.25,299.37,59.986,1455219003,"201051344000646","219011344069620",18.87,-5.00,0,296.96,301.17,2.6,0.6,0.000,315963.2,315963.2,21512,0,0,0,L,1122011218,0,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219010,132684.00
02/11/2016 14:30,2,0.172,ACTIVE,211.03,336.94,59.959,1455219003,"274151322000052","219011344069620",29.90,0.50,0,333.03,341.15,5.2,3.1,0.018,597865.4,597865.4,10590,0,0,0,L,1151911521,0,120.65,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219011,132685.00
02/11/2016 14:30,2,0.059,ALERT,211.70,299.67,59.991,1455219003,"201051344000585","219011344069620",31.79,-4.00,0,296.96,310.49,1.9,0.0,0.000,320822.1,320822.1,21509,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219012,132686.00
02/11/2016 14:30,2,0.166,ACTIVE,211.48,299.67,59.986,1455219003,"201051344001230","219011344069620",20.22,-4.00,0,297.87,301.17,3.4,1.4,0.000,319942.9,319942.9,21356,0,0,0,L,1122011218,0,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219013,132687.00
02/11/2016 14:30,2,0.090,ALERT,211.93,300.27,59.981,1455219003,"201051344000582","219011344069620",31.41,-6.50,0,298.17,302.07,2.9,0.9,0.000,313477.0,313477.0,21490,0,0,0,L,1122011218,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219015,132688.00
02/11/2016 14:30,2,0.232,ACTIVE,211.03,299.37,59.975,1455219003,"201051344000955","219011344069620",19.94,-3.50,0,297.87,301.17,4.7,2.6,0.000,323954.8,323954.8,21464,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219016,132689.00
02/11/2016 14:30,2,0.000,ALERT,211.48,299.67,59.928,1455219003,"274151322000094","219011344069620",44.07,-4.00,0,296.06,419.30,0.0,0.0,0.000,480681.6,480681.6,10929,0,0,0,L,1151911521,0,120.88,122.46,0002,-4,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219018,132690.00
02/11/2016 14:30,2,0.096,ALERT,212.83,303.58,59.959,1455219003,"201051344000579","219011344069620",31.73,-5.00,0,301.17,305.98,3.1,1.1,0.000,324574.2,324574.2,16907,0,0,0,L,1122011218,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219020,132691.00
02/11/2016 14:30,2,0.145,ALERT,211.25,300.87,59.975,1455219003,"201051344000890","219011344069620",21.31,-3.50,0,298.17,310.79,2.9,0.9,0.000,321410.4,321410.4,21435,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219022,132692.00
02/11/2016 14:30,2,0.197,ACTIVE,211.25,299.07,59.975,1455219003,"201051344000438","219011344069620",22.17,-4.00,0,297.87,301.47,4.4,2.4,0.000,323558.5,323558.5,21482,0,0,0,L,1122011218,0,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219022,132693.00
02/11/2016 14:30,2,0.207,ALERT,211.48,298.47,59.959,1455219003,"201051344000417","219011344069620",15.37,-3.50,0,296.96,300.57,3.2,1.2,0.000,317337.3,317337.3,21588,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219024,132694.00
02/11/2016 14:30,2,0.115,ALERT,211.48,338.14,59.981,1455219003,"274151322000083","219011344069620",27.87,-0.50,0,298.17,340.55,3.3,1.2,0.009,592124.6,592124.6,10601,0,0,0,L,1151911521,0,121.33,122.23,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219026,132695.00
02/11/2016 14:30,2,0.146,ACTIVE,212.16,337.54,59.975,1455219003,"274151322000076","219011344069620",30.42,0.50,0,335.14,341.45,4.5,2.5,0.013,629293.5,629293.5,10630,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219027,132696.00
02/11/2016 14:30,2,0.066,ALERT,212.61,302.98,59.975,1455219003,"201051344000868","219011344069620",32.20,-6.00,0,300.87,305.68,2.2,0.2,0.000,309505.0,309505.0,16708,0,0,0,L,1122011218,0,121.10,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219029,132697.00
02/11/2016 14:30,2,0.119,ALERT,211.48,337.54,59.975,1455219003,"274151322000095","219011344069620",27.79,-1.00,0,298.77,339.95,3.4,1.3,0.009,622286.4,622286.4,10485,0,0,0,L,1151911521,0,121.78,121.78,0002,-3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219031,132698.00
02/11/2016 14:30,2,0.070,ALERT,212.38,302.37,59.986,1455219003,"201051344000988","219011344069620",30.73,-6.00,0,297.87,304.78,2.2,0.2,0.000,307888.3,307888.3,16981,0,0,0,L,1122011218,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219032,132699.00
02/11/2016 14:30,2,0.076,ALERT,211.25,298.47,59.981,1455219003,"201051344001025","219011344069620",31.71,-5.50,0,296.96,308.39,2.5,0.5,0.000,321006.6,321006.6,21495,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219034,132700.00
