ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 14:30,2,0.170,ALERT,212.61,302.68,59.996,1455219003,"201051344000458","219011344069620",19.56,-3.50,0,300.57,305.98,3.4,1.4,0.000,318213.5,318213.5,16921,0,0,0,L,1122011218,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1455219036,132701.00
02/11/2016 14:30,2,0.180,ALERT,213.51,337.24,59.933,1455219003,"201051344000853","219011344069620",25.98,-5.00,0,300.57,356.18,4.8,2.7,0.000,316397.3,316397.3,16636,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219038,132702.00
02/11/2016 14:30,2,0.191,ACTIVE,211.93,299.37,59.970,1455219003,"201051344000685","219011344069620",21.07,-5.00,0,297.57,300.87,4.1,2.0,0.000,323415.6,323415.6,21362,0,0,0,L,1122011218,0,122.46,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219039,132703.00
02/11/2016 14:30,2,0.146,ACTIVE,211.70,299.07,59.975,1455219003,"201051344000917","219011344069620",20.36,-3.50,0,295.76,300.57,3.0,1.0,0.000,321012.1,321012.1,21336,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219040,132704.00
02/11/2016 14:30,2,0.148,ALERT,211.93,328.22,59.991,1455219003,"201051344001145","219011344069620",26.06,-5.00,0,298.17,336.34,3.9,1.9,0.000,325127.2,325127.2,21281,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219041,132705.00
02/11/2016 14:30,2,0.100,ALERT,211.48,298.47,60.007,1455219003,"201051344000651","219011344069620",31.39,-6.50,0,296.96,300.87,3.2,1.2,0.000,317367.8,317367.8,21531,0,0,0,L,1122011218,0,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219043,132706.00
02/11/2016 14:30,2,0.164,ACTIVE,211.03,337.54,59.970,1455219003,"274151322000088","219011344069620",31.19,0.50,0,333.33,341.15,5.2,3.1,0.013,574535.8,574535.8,10350,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219044,132707.00
02/11/2016 14:30,2,0.078,ALERT,212.16,315.00,59.970,1455219003,"274151322000068","219011344069620",25.50,-0.50,0,296.66,425.61,2.0,0.0,0.000,480829.9,480829.9,11083,0,0,0,L,1151911521,0,121.55,122.46,0002,-2,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219046,132708.00
02/11/2016 14:30,2,0.113,ALERT,211.03,299.07,59.975,1455219003,"201051344001135","219011344069620",15.64,-5.00,0,297.57,310.19,1.8,0.0,0.000,314084.0,314084.0,21507,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219048,132709.00
02/11/2016 14:30,2,0.092,ALERT,212.38,302.98,59.970,1455219003,"201051344000594","219011344069620",32.18,-6.00,0,299.97,305.38,3.0,1.0,0.000,320151.7,320151.7,16934,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219050,132710.00
02/11/2016 14:30,2,0.137,ALERT,211.48,298.77,59.959,1455219003,"201051344001203","219011344069620",14.27,-6.00,0,297.26,302.68,2.0,0.0,0.000,320371.2,320371.2,21491,0,0,0,L,1122011218,0,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219052,132711.00
02/11/2016 14:30,2,0.176,ACTIVE,211.48,342.65,59.954,1455219003,"274151322000054","219011344069620",31.69,0.50,0,333.93,344.76,5.6,3.5,0.027,586990.3,586990.3,10372,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219053,132712.00
02/11/2016 14:30,2,0.068,ALERT,213.06,302.37,59.938,1455219003,"201051344000867","219011344069620",30.75,-5.50,0,299.67,305.38,2.2,0.2,0.000,308973.4,308973.4,16939,0,0,0,L,1122011218,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219055,132713.00
02/11/2016 14:30,2,0.234,ACTIVE,211.48,299.07,59.959,1455219003,"201051344001093","219011344069620",20.18,-4.00,0,297.26,300.87,4.8,2.7,0.000,319391.3,319391.3,21390,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219055,132714.00
02/11/2016 14:30,2,0.162,ALERT,212.83,339.34,59.928,1455219003,"201051344000900","219011344069620",30.51,-5.00,0,300.27,342.05,5.0,2.9,0.018,324264.8,324264.8,16493,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219057,132715.00
02/11/2016 14:30,2,0.184,ACTIVE,213.06,302.07,59.944,1455219003,"201051344000648","219011344069620",21.15,-6.50,0,299.97,304.78,4.0,1.9,0.000,317290.7,317290.7,16679,0,0,0,L,1122011218,0,121.10,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219058,132716.00
02/11/2016 14:30,2,0.264,ACTIVE,213.06,363.69,59.975,1455219003,"201051344000569","219011344069620",33.91,-3.50,0,333.33,365.80,9.1,6.9,0.022,325200.8,325200.8,16494,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219060,132717.00
02/11/2016 14:30,2,0.143,ACTIVE,212.83,302.68,60.018,1455219003,"201051344000983","219011344069620",22.96,-5.00,0,300.87,305.38,3.4,1.3,0.000,318101.0,318101.0,16817,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219060,132718.00
02/11/2016 14:30,2,0.051,ALERT,213.06,302.98,59.928,1455219003,"201051344001158","219011344069620",30.77,-6.50,0,300.27,304.78,1.6,0.0,0.000,313717.6,313717.6,16964,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219062,132719.00
02/11/2016 14:30,2,0.227,ALERT,213.51,340.25,59.975,1455219003,"201051344000576","219011344069620",27.53,-5.00,0,301.17,356.78,6.4,4.2,0.004,318770.0,318770.0,16540,0,0,0,L,1122011218,0,121.78,121.78,0002,-9,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219064,132720.00
02/11/2016 14:30,2,0.188,ACTIVE,211.70,336.94,59.970,1455219003,"274151322000087","219011344069620",30.24,1.00,0,333.63,341.15,5.8,3.7,0.018,562151.8,562151.8,10409,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219065,132721.00
02/11/2016 14:45,2,0.145,ALERT,213.51,302.68,59.975,1455219903,"201051344000645","219011344069620",20.73,-5.00,0,300.87,354.37,3.0,1.0,0.000,318110.1,318110.1,16635,0,0,0,L,1122011218,0,122.01,122.23,0002,-7,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219905,132722.00
02/11/2016 14:45,2,0.146,ACTIVE,211.93,338.14,59.970,1455219903,"274151322000085","219011344069620",30.61,0.00,0,334.84,375.41,4.5,2.5,0.013,589821.1,589821.1,10397,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219906,132723.00
02/11/2016 14:45,2,0.084,ALERT,213.51,302.37,59.965,1455219903,"201051344000633","219011344069620",29.90,-6.00,0,298.77,310.19,2.6,0.6,0.000,309744.0,309744.0,16972,0,0,0,L,1122011218,0,122.01,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219908,132724.00
02/11/2016 14:45,2,0.105,ALERT,213.06,302.68,59.975,1455219903,"201051344000469","219011344069620",30.67,-7.00,0,299.67,307.78,3.4,1.3,0.000,310543.4,310543.4,16983,0,0,0,L,1122011218,0,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219910,132725.00
02/11/2016 14:45,2,0.121,ALERT,211.25,299.37,59.970,1455219903,"201051344000646","219011344069620",15.25,-4.00,0,297.26,334.84,1.9,0.0,0.000,315963.5,315963.5,21513,0,0,0,L,1122011218,0,121.78,121.10,0002,-6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219912,132726.00
02/11/2016 14:45,2,0.150,ACTIVE,211.48,338.14,59.954,1455219903,"274151322000052","219011344069620",29.70,1.00,0,333.63,352.87,4.5,2.5,0.004,597866.3,597866.3,10591,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219913,132727.00
02/11/2016 14:45,2,0.059,ALERT,211.93,299.67,59.975,1455219903,"201051344000585","219011344069620",31.25,-4.00,0,296.96,310.79,1.9,0.0,0.000,320822.2,320822.2,21511,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1455219914,132728.00
02/11/2016 14:45,2,0.150,ALERT,211.48,299.67,59.949,1455219903,"201051344001230","219011344069620",19.54,-3.50,0,297.57,352.27,3.0,1.0,0.000,319943.3,319943.3,21357,0,0,0,L,1122011218,0,121.78,120.88,0002,-6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219916,132729.00
02/11/2016 14:45,2,0.090,ALERT,212.16,300.27,59.981,1455219903,"201051344000582","219011344069620",30.85,-6.00,0,298.17,309.29,2.9,0.8,0.000,313477.2,313477.2,21492,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1455219918,132730.00
02/11/2016 14:45,2,0.193,ALERT,211.25,299.37,59.975,1455219903,"201051344000955","219011344069620",21.21,-3.50,0,297.57,350.47,4.2,2.1,0.000,323955.6,323955.6,21465,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219920,132731.00
02/11/2016 14:45,2,0.000,ALERT,211.48,299.37,59.981,1455219903,"274151322000094","219011344069620",43.58,-3.00,0,296.96,425.61,0.0,0.0,0.000,480681.6,480681.6,10931,0,0,0,L,1151911521,0,121.10,122.68,0002,-4,0,0,0,0,0,0,186,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219922,132732.00
02/11/2016 14:45,2,0.096,ALERT,212.61,302.68,59.996,1455219903,"201051344000579","219011344069620",31.23,-4.00,0,301.17,305.08,3.1,1.1,0.000,324574.4,324574.4,16909,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1455219923,132733.00
02/11/2016 14:45,2,0.117,ALERT,211.25,299.37,59.991,1455219903,"201051344000890","219011344069620",31.79,-3.00,0,297.26,309.59,3.8,1.7,0.000,321410.8,321410.8,21437,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1455219925,132734.00
02/11/2016 14:45,2,0.184,ALERT,211.48,299.07,59.981,1455219903,"201051344000438","219011344069620",19.98,-3.50,0,297.57,358.88,3.7,1.7,0.000,323559.2,323559.2,21483,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219927,132735.00
02/11/2016 14:45,2,0.148,ALERT,211.70,298.77,59.991,1455219903,"201051344000417","219011344069620",31.31,-3.00,0,296.96,300.57,4.7,2.6,0.000,317337.9,317337.9,21590,0,0,0,L,1122011218,0,121.33,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1455219929,132736.00
02/11/2016 14:45,2,0.096,ALERT,211.70,338.14,59.981,1455219903,"274151322000083","219011344069620",27.49,0.00,0,297.87,341.15,2.7,0.7,0.004,592125.0,592125.0,10603,0,0,0,L,1151911521,0,121.33,122.23,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219931,132737.00
02/11/2016 14:45,2,0.123,ACTIVE,212.38,338.14,59.975,1455219903,"274151322000076","219011344069620",30.06,0.50,0,335.44,359.18,3.8,1.7,0.009,629294.3,629294.3,10631,0,0,0,L,1151911521,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219932,132738.00
02/11/2016 14:45,2,0.064,ALERT,212.83,303.28,59.991,1455219903,"201051344000868","219011344069620",31.53,-6.50,0,301.17,314.70,2.1,0.1,0.000,309505.0,309505.0,16710,0,0,0,L,1122011218,0,121.55,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219933,132739.00
02/11/2016 14:45,2,0.096,ACTIVE,211.93,337.54,59.986,1455219903,"274151322000095","219011344069620",27.81,-1.00,0,323.11,349.86,2.7,0.7,0.004,622286.8,622286.8,10487,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219934,132740.00
02/11/2016 14:45,2,0.072,ALERT,212.61,302.37,59.996,1455219903,"201051344000988","219011344069620",29.96,-5.50,0,297.87,307.78,2.2,0.2,0.000,307888.4,307888.4,16983,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219936,132741.00
02/11/2016 14:45,2,0.076,ALERT,211.48,298.77,59.991,1455219903,"201051344001025","219011344069620",31.07,-5.00,0,296.66,310.19,2.4,0.4,0.000,321006.8,321006.8,21497,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1455219938,132742.00
02/11/2016 14:45,2,0.152,ACTIVE,212.83,302.68,60.007,1455219903,"201051344000458","219011344069620",13.58,-3.00,0,300.87,328.52,2.1,0.1,0.000,318213.9,318213.9,16923,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219939,132743.00
02/11/2016 14:45,2,0.164,ALERT,213.51,302.37,59.986,1455219903,"201051344000853","219011344069620",22.28,-4.00,0,299.97,346.86,3.7,1.7,0.000,316398.1,316398.1,16638,0,0,0,L,1122011218,0,122.23,122.23,0002,-4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219941,132744.00
02/11/2016 14:45,2,0.164,ALERT,211.93,299.67,59.991,1455219903,"201051344000685","219011344069620",20.42,-4.00,0,297.57,349.56,3.4,1.4,0.000,323416.2,323416.2,21363,0,0,0,L,1122011218,0,122.46,121.10,0002,-7,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219943,132745.00
02/11/2016 14:45,2,0.137,ACTIVE,211.70,299.07,60.023,1455219903,"201051344000917","219011344069620",16.94,-3.00,0,295.76,302.07,2.4,0.3,0.000,321012.4,321012.4,21337,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219943,132746.00
02/11/2016 14:45,2,0.162,ALERT,211.48,299.37,59.986,1455219903,"201051344001145","219011344069620",20.02,-4.00,0,297.87,343.55,3.3,1.3,0.000,325127.8,325127.8,21283,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219945,132747.00
02/11/2016 14:45,2,0.100,ALERT,211.48,298.77,59.991,1455219903,"201051344000651","219011344069620",30.63,-6.00,0,296.96,307.78,3.1,1.1,0.000,317368.0,317368.0,21533,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1455219947,132748.00
02/11/2016 14:45,2,0.133,ACTIVE,211.48,337.54,59.981,1455219903,"274151322000088","219011344069620",30.38,1.00,0,333.63,375.71,4.1,2.0,0.009,574536.7,574536.7,10351,0,0,0,L,1151911521,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219948,132749.00
02/11/2016 14:45,2,0.006,ALERT,212.38,299.37,59.986,1455219903,"274151322000068","219011344069620",43.89,0.00,0,296.66,425.31,0.0,0.0,0.000,480830.1,480830.1,11085,0,0,0,L,1151911521,0,121.55,122.68,0002,-1,0,0,0,0,0,0,129,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219950,132750.00
02/11/2016 14:45,2,0.053,ALERT,211.25,299.67,60.018,1455219903,"201051344001135","219011344069620",31.63,-4.00,0,297.26,309.89,1.7,0.0,0.000,314084.1,314084.1,21509,0,0,0,L,1122011218,0,121.55,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1455219952,132751.00
02/11/2016 14:45,2,0.092,ALERT,212.38,303.28,59.944,1455219903,"201051344000594","219011344069620",31.59,-5.50,0,299.97,314.40,3.0,0.9,0.000,320151.9,320151.9,16936,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219953,132752.00
02/11/2016 14:45,2,0.066,ALERT,211.48,298.77,60.018,1455219903,"201051344001203","219011344069620",30.89,-5.50,0,296.96,302.68,2.1,0.1,0.000,320371.3,320371.3,21493,0,0,0,L,1122011218,0,122.01,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1455219955,132753.00
02/11/2016 14:45,2,0.139,ACTIVE,211.70,338.14,59.981,1455219903,"274151322000054","219011344069620",30.45,1.00,0,333.63,369.40,4.3,2.2,0.022,586991.3,586991.3,10373,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219956,132754.00
02/11/2016 14:45,2,0.070,ALERT,213.29,302.37,59.986,1455219903,"201051344000867","219011344069620",29.64,-6.00,0,299.67,307.48,2.2,0.2,0.000,308973.4,308973.4,16941,0,0,0,L,1122011218,0,122.01,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219958,132755.00
02/11/2016 14:45,2,0.209,ALERT,211.48,299.37,59.975,1455219903,"201051344001093","219011344069620",18.53,-3.50,0,297.26,335.44,4.0,1.9,0.000,319392.0,319392.0,21391,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219960,132756.00
02/11/2016 14:45,2,0.143,ACTIVE,212.83,339.04,59.975,1455219903,"201051344000900","219011344069620",26.12,-4.00,0,333.03,363.39,3.8,1.7,0.004,324265.5,324265.5,16495,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219961,132757.00
02/11/2016 14:45,2,0.164,ALERT,213.29,302.07,59.996,1455219903,"201051344000648","219011344069620",15.76,-6.50,0,299.97,342.35,2.6,0.6,0.000,317291.1,317291.1,16680,0,0,0,L,1122011218,0,121.33,122.23,0002,-9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219962,132758.00
02/11/2016 14:45,2,0.244,ACTIVE,213.06,339.04,59.986,1455219903,"201051344000569","219011344069620",29.96,-3.00,0,334.24,381.42,7.4,5.2,0.013,325202.5,325202.5,16495,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219963,132759.00
02/11/2016 14:45,2,0.127,ALERT,212.83,302.98,59.970,1455219903,"201051344000983","219011344069620",19.68,-4.00,0,300.87,345.36,2.6,0.6,0.000,318101.4,318101.4,16818,0,0,0,L,1122011218,0,121.78,121.55,0002,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219965,132760.00
02/11/2016 14:45,2,0.051,ALERT,213.06,302.68,59.954,1455219903,"201051344001158","219011344069620",29.80,-6.00,0,299.97,305.98,1.6,0.0,0.000,313717.6,313717.6,16966,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455219967,132761.00
02/11/2016 14:45,2,0.207,ALERT,213.51,303.28,59.965,1455219903,"201051344000576","219011344069620",23.00,-5.00,0,300.57,345.36,4.8,2.7,0.000,318771.0,318771.0,16542,0,0,0,L,1122011218,0,121.78,122.01,0002,-8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219969,132762.00
02/11/2016 14:45,2,0.148,ACTIVE,211.70,337.54,59.965,1455219903,"274151322000087","219011344069620",29.76,1.00,0,333.93,369.40,4.5,2.4,0.013,562152.7,562152.7,10410,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455219970,132763.00
02/11/2016 15:00,2,0.156,ACTIVE,213.74,303.58,60.039,1455220803,"201051344000645","219011344069620",23.38,-5.00,0,300.57,305.08,3.7,1.7,0.000,318110.3,318110.3,16637,0,0,0,L,1122011218,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220804,132764.00
02/11/2016 15:00,2,0.174,ACTIVE,212.16,343.85,60.007,1455220803,"274151322000085","219011344069620",31.87,0.00,0,334.84,346.26,5.7,3.6,0.022,589821.6,589821.6,10398,0,0,0,L,1151911521,0,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220805,132765.00
02/11/2016 15:00,2,0.082,ALERT,213.96,302.98,59.986,1455220803,"201051344000633","219011344069620",30.73,-5.50,0,298.77,304.78,2.6,0.6,0.000,309744.0,309744.0,16974,0,0,0,L,1122011218,0,122.23,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1455220806,132766.00
02/11/2016 15:00,2,0.105,ALERT,213.29,303.28,60.012,1455220803,"201051344000469","219011344069620",31.43,-6.50,0,299.67,305.08,3.4,1.3,0.000,310543.7,310543.7,16985,0,0,0,L,1122011218,0,121.33,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455220808,132767.00
02/11/2016 15:00,2,0.141,ALERT,211.70,300.27,60.012,1455220803,"201051344000646","219011344069620",19.88,-5.00,0,296.96,301.77,2.9,0.8,0.000,315963.5,315963.5,21515,0,0,0,L,1122011218,0,122.01,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1455220810,132768.00
02/11/2016 15:00,2,0.182,ACTIVE,211.70,337.54,60.007,1455220803,"274151322000052","219011344069620",30.20,1.00,0,333.93,341.45,5.6,3.5,0.022,597866.9,597866.9,10592,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220811,132769.00
02/11/2016 15:00,2,0.061,ALERT,211.93,300.27,60.018,1455220803,"201051344000585","219011344069620",31.91,-4.00,0,296.96,308.09,2.0,0.0,0.000,320822.2,320822.2,21513,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455220813,132770.00
02/11/2016 15:00,2,0.168,ACTIVE,211.70,300.27,60.007,1455220803,"201051344001230","219011344069620",20.48,-3.50,0,297.87,301.77,3.5,1.4,0.000,319943.4,319943.4,21359,0,0,0,L,1122011218,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220814,132771.00
02/11/2016 15:00,2,0.088,ALERT,212.16,300.87,60.012,1455220803,"201051344000582","219011344069620",31.53,-6.00,0,298.17,302.68,2.8,0.8,0.000,313477.4,313477.4,21494,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455220816,132772.00
02/11/2016 15:00,2,0.240,ACTIVE,211.25,300.27,60.018,1455220803,"201051344000955","219011344069620",20.54,-3.50,0,297.57,301.47,5.0,2.9,0.000,323956.0,323956.0,21467,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220817,132773.00
02/11/2016 15:00,2,0.051,ALERT,212.16,311.09,59.996,1455220803,"274151322000094","219011344069620",24.07,-3.50,0,296.66,419.30,1.2,0.0,0.000,480681.6,480681.6,10933,0,0,0,L,1151911521,0,121.55,122.68,0002,-5,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220818,132774.00
02/11/2016 15:00,2,0.104,ALERT,213.06,303.88,60.012,1455220803,"201051344000579","219011344069620",29.26,-4.00,0,301.17,305.98,3.0,1.0,0.000,324574.7,324574.7,16911,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455220820,132775.00
02/11/2016 15:00,2,0.166,ALERT,211.70,300.27,60.039,1455220803,"201051344000890","219011344069620",16.12,-3.00,0,296.36,309.89,2.7,0.7,0.000,321411.2,321411.2,21439,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455220822,132776.00
02/11/2016 15:00,2,0.199,ACTIVE,211.70,299.67,60.023,1455220803,"201051344000438","219011344069620",22.76,-4.00,0,297.26,302.07,4.7,2.6,0.000,323559.6,323559.6,21485,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220823,132777.00
02/11/2016 15:00,2,0.211,ALERT,211.93,299.37,60.018,1455220803,"201051344000417","219011344069620",16.74,-3.50,0,296.66,301.17,3.6,1.5,0.000,317338.5,317338.5,21592,0,0,0,L,1122011218,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455220825,132778.00
02/11/2016 15:00,2,0.121,ACTIVE,211.93,337.84,60.018,1455220803,"274151322000083","219011344069620",27.91,0.00,0,298.77,356.78,3.4,1.4,0.004,592125.1,592125.1,10605,0,0,0,L,1151911521,0,121.33,122.46,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220826,132779.00
02/11/2016 15:00,2,0.156,ACTIVE,212.61,338.44,60.012,1455220803,"274151322000076","219011344069620",30.65,0.50,0,335.74,341.45,4.8,2.7,0.013,629294.6,629294.6,10632,0,0,0,L,1151911521,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220827,132780.00
02/11/2016 15:00,2,0.066,ALERT,213.06,304.18,60.018,1455220803,"201051344000868","219011344069620",32.28,-6.50,0,301.17,305.98,2.2,0.2,0.000,309505.1,309505.1,16712,0,0,0,L,1122011218,0,121.33,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455220828,132781.00
02/11/2016 15:00,2,0.125,ALERT,211.70,337.54,60.018,1455220803,"274151322000095","219011344069620",27.85,-1.00,0,299.97,347.16,3.5,1.5,0.004,622287.0,622287.0,10488,0,0,0,L,1151911521,0,121.78,122.01,0002,-2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220830,132782.00
02/11/2016 15:00,2,0.070,ALERT,213.06,303.58,60.012,1455220803,"201051344000988","219011344069620",30.83,-5.50,0,298.17,304.78,2.2,0.2,0.000,307888.4,307888.4,16985,0,0,0,L,1122011218,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1455220832,132783.00
02/11/2016 15:00,2,0.076,ALERT,211.48,299.37,60.002,1455220803,"201051344001025","219011344069620",31.77,-5.50,0,296.96,308.39,2.5,0.5,0.000,321006.9,321006.9,21499,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455220834,132784.00
02/11/2016 15:00,2,0.174,ALERT,213.06,303.88,60.018,1455220803,"201051344000458","219011344069620",20.28,-3.50,0,300.87,305.68,3.6,1.5,0.000,318214.2,318214.2,16924,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455220836,132785.00
02/11/2016 15:00,2,0.186,ACTIVE,213.96,348.96,60.012,1455220803,"201051344000853","219011344069620",26.46,-5.00,0,300.87,353.17,5.0,2.9,0.000,316398.5,316398.5,16640,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220837,132786.00
02/11/2016 15:00,2,0.178,ACTIVE,212.38,300.57,60.023,1455220803,"201051344000685","219011344069620",22.98,-4.00,0,297.57,301.77,4.2,2.1,0.000,323416.5,323416.5,21365,0,0,0,L,1122011218,0,122.68,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220837,132787.00
02/11/2016 15:00,2,0.146,ALERT,211.48,299.07,60.023,1455220803,"201051344000917","219011344069620",20.57,-3.00,0,296.36,311.39,3.1,1.1,0.000,321012.4,321012.4,21338,0,0,0,L,1122011218,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1455220839,132788.00
02/11/2016 15:00,2,0.180,ACTIVE,212.16,336.04,60.018,1455220803,"201051344001145","219011344069620",22.64,-4.00,0,297.87,336.94,4.1,2.0,0.000,325128.0,325128.0,21285,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220840,132789.00
02/11/2016 15:00,2,0.104,ALERT,211.93,299.67,60.018,1455220803,"201051344000651","219011344069620",28.23,-6.00,0,296.96,301.47,3.0,1.0,0.000,317368.3,317368.3,21535,0,0,0,L,1122011218,0,122.23,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455220842,132790.00
02/11/2016 15:00,2,0.172,ACTIVE,211.70,342.05,60.018,1455220803,"274151322000088","219011344069620",31.59,1.00,0,333.33,343.85,5.5,3.3,0.013,574537.1,574537.1,10352,0,0,0,L,1151911521,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220843,132791.00
02/11/2016 15:00,2,0.080,ALERT,212.61,327.32,60.018,1455220803,"274151322000068","219011344069620",28.03,-0.50,0,296.96,425.61,2.3,0.3,0.000,480830.1,480830.1,11087,0,0,0,L,1151911521,0,122.01,122.68,0002,-1,0,0,0,0,0,0,255,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220845,132792.00
02/11/2016 15:00,2,0.115,ALERT,211.48,300.27,60.039,1455220803,"201051344001135","219011344069620",16.62,-4.00,0,297.57,308.99,2.0,0.0,0.000,314084.1,314084.1,21511,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455220847,132793.00
02/11/2016 15:00,2,0.092,ALERT,212.83,304.18,59.970,1455220803,"201051344000594","219011344069620",32.22,-5.50,0,299.97,305.38,3.0,1.0,0.000,320152.1,320152.1,16938,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455220848,132794.00
02/11/2016 15:00,2,0.137,ALERT,211.70,299.97,60.018,1455220803,"201051344001203","219011344069620",14.89,-5.50,0,297.26,303.28,2.1,0.1,0.000,320371.3,320371.3,21495,0,0,0,L,1122011218,0,122.23,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455220850,132795.00
02/11/2016 15:00,2,0.180,ACTIVE,211.93,348.06,60.002,1455220803,"274151322000054","219011344069620",32.14,0.50,0,333.93,349.86,5.9,3.7,0.031,586991.8,586991.8,10374,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220852,132796.00
02/11/2016 15:00,2,0.072,ALERT,213.51,302.68,60.018,1455220803,"201051344000867","219011344069620",30.79,-5.50,0,299.97,305.38,2.3,0.3,0.000,308973.4,308973.4,16943,0,0,0,L,1122011218,0,122.01,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1455220854,132797.00
02/11/2016 15:00,2,0.219,ACTIVE,211.70,299.97,60.023,1455220803,"201051344001093","219011344069620",21.05,-3.50,0,297.57,301.47,4.7,2.6,0.000,319392.4,319392.4,21393,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220855,132798.00
02/11/2016 15:00,2,0.162,ALERT,213.29,339.95,60.018,1455220803,"201051344000900","219011344069620",30.67,-4.00,0,300.87,342.65,5.1,3.0,0.022,324265.9,324265.9,16496,0,0,0,L,1122011218,0,122.01,121.78,0002,-7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220857,132799.00
02/11/2016 15:00,2,0.186,ALERT,213.51,302.68,60.028,1455220803,"201051344000648","219011344069620",21.41,-6.50,0,299.97,306.58,4.0,2.0,0.000,317291.4,317291.4,16682,0,0,0,L,1122011218,0,121.33,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1455220858,132800.00
02/11/2016 15:00,2,0.275,ACTIVE,213.51,339.95,60.007,1455220803,"201051344000569","219011344069620",31.33,-3.00,0,332.73,351.37,8.8,6.6,0.018,325203.7,325203.7,16496,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220859,132801.00
02/11/2016 15:00,2,0.150,ACTIVE,213.29,303.58,60.007,1455220803,"201051344000983","219011344069620",22.40,-5.00,0,300.87,305.38,3.5,1.4,0.000,318101.5,318101.5,16820,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220860,132802.00
02/11/2016 15:00,2,0.053,ALERT,213.29,302.98,60.018,1455220803,"201051344001158","219011344069620",30.77,-6.00,0,299.97,304.78,1.7,0.0,0.000,313717.6,313717.6,16968,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455220862,132803.00
02/11/2016 15:00,2,0.227,ACTIVE,213.74,340.55,60.012,1455220803,"201051344000576","219011344069620",27.71,-5.00,0,301.17,352.27,6.4,4.2,0.004,318771.7,318771.7,16544,0,0,0,L,1122011218,0,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220863,132804.00
02/11/2016 15:00,2,0.188,ACTIVE,211.70,338.74,60.012,1455220803,"274151322000087","219011344069620",30.22,1.00,0,333.93,341.45,5.8,3.7,0.027,562153.3,562153.3,10411,0,0,0,L,1151911521,0,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455220864,132805.00
02/11/2016 15:15,2,0.143,ALERT,213.74,303.28,59.965,1455221703,"201051344000645","219011344069620",20.77,-4.00,0,302.07,381.42,3.0,1.0,0.000,318110.8,318110.8,16638,0,0,0,L,1122011218,0,122.23,122.23,0002,-7,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221705,132806.00
02/11/2016 15:15,2,0.145,ACTIVE,212.16,338.14,59.949,1455221703,"274151322000085","219011344069620",30.67,0.50,0,335.44,373.91,4.5,2.5,0.018,589822.6,589822.6,10399,0,0,0,L,1151911521,0,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221706,132807.00
02/11/2016 15:15,2,0.084,ALERT,213.96,302.98,59.965,1455221703,"201051344000633","219011344069620",29.74,-5.50,0,299.97,304.78,2.5,0.5,0.000,309744.2,309744.2,16976,0,0,0,L,1122011218,0,122.46,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455221708,132808.00
02/11/2016 15:15,2,0.104,ALERT,213.51,303.58,60.002,1455221703,"201051344000469","219011344069620",30.59,-6.50,0,299.67,305.08,3.2,1.2,0.000,310544.0,310544.0,16987,0,0,0,L,1122011218,0,121.33,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455221709,132809.00
02/11/2016 15:15,2,0.123,ACTIVE_NO_POWER,211.48,299.67,59.965,1455221703,"201051344000646","219011344069620",14.71,-4.00,0,297.87,301.77,1.9,0.0,0.000,315963.8,315963.8,21517,0,0,0,L,1122011218,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221710,132810.00
02/11/2016 15:15,2,0.152,ACTIVE,211.93,337.84,59.959,1455221703,"274151322000052","219011344069620",29.82,1.50,0,334.24,354.07,4.6,2.5,0.004,597867.8,597867.8,10593,0,0,0,L,1151911521,0,120.88,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221711,132811.00
02/11/2016 15:15,2,0.061,ALERT,211.93,299.97,59.928,1455221703,"201051344000585","219011344069620",31.19,-3.50,0,297.57,308.99,1.9,0.0,0.000,320822.3,320822.3,21515,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1455221713,132812.00
02/11/2016 15:15,2,0.150,ALERT,211.48,299.67,59.917,1455221703,"201051344001230","219011344069620",19.42,-3.50,0,298.77,356.18,3.0,0.9,0.000,319943.9,319943.9,21360,0,0,0,L,1122011218,0,121.78,120.88,0002,-6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221715,132813.00
02/11/2016 15:15,2,0.088,ALERT,212.38,300.87,59.959,1455221703,"201051344000582","219011344069620",30.75,-6.00,0,299.07,307.18,2.8,0.8,0.000,313477.5,313477.5,21496,0,0,0,L,1122011218,0,122.01,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1455221717,132814.00
02/11/2016 15:15,2,0.188,ALERT,211.25,299.37,59.954,1455221703,"201051344000955","219011344069620",20.95,-3.00,0,298.47,372.41,4.0,2.0,0.000,323956.8,323956.8,21468,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221719,132815.00
02/11/2016 15:15,2,0.035,ALERT,212.16,321.61,59.959,1455221703,"274151322000094","219011344069620",21.71,-2.50,0,297.57,425.91,0.8,0.0,0.000,480681.6,480681.6,10935,0,0,0,L,1151911521,0,121.33,122.91,0002,-4,0,0,0,0,0,0,139,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221721,132816.00
02/11/2016 15:15,2,0.098,ALERT,213.51,304.18,59.959,1455221703,"201051344000579","219011344069620",31.01,-3.50,0,302.07,306.28,3.1,1.1,0.000,324574.9,324574.9,16913,0,0,0,L,1122011218,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1455221722,132817.00
02/11/2016 15:15,2,0.113,ALERT,211.48,299.97,59.965,1455221703,"201051344000890","219011344069620",31.65,-2.50,0,298.17,309.89,3.7,1.6,0.000,321411.6,321411.6,21441,0,0,0,L,1122011218,0,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1455221724,132818.00
02/11/2016 15:15,2,0.182,ALERT,211.93,299.67,59.975,1455221703,"201051344000438","219011344069620",19.36,-3.50,0,298.47,353.17,3.6,1.5,0.000,323560.3,323560.3,21486,0,0,0,L,1122011218,0,122.01,121.33,0002,-4,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221726,132819.00
02/11/2016 15:15,2,0.146,ALERT,211.70,299.07,59.907,1455221703,"201051344000417","219011344069620",31.15,-3.00,0,297.57,301.17,4.7,2.6,0.000,317339.0,317339.0,21594,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1455221728,132820.00
02/11/2016 15:15,2,0.094,ACTIVE,212.16,337.84,59.954,1455221703,"274151322000083","219011344069620",27.14,0.50,0,319.21,352.87,2.6,0.6,0.000,592125.5,592125.5,10606,0,0,0,L,1151911521,0,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221729,132821.00
02/11/2016 15:15,2,0.117,ACTIVE,212.83,338.14,59.954,1455221703,"274151322000076","219011344069620",30.00,1.00,0,336.34,359.18,3.6,1.5,0.004,629295.4,629295.4,10633,0,0,0,L,1151911521,0,121.78,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221730,132822.00
02/11/2016 15:15,2,0.070,ALERT,213.29,303.88,59.954,1455221703,"201051344000868","219011344069620",29.54,-6.00,0,302.37,314.40,2.2,0.2,0.000,309505.1,309505.1,16714,0,0,0,L,1122011218,0,121.55,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455221732,132823.00
02/11/2016 15:15,2,0.086,ACTIVE,212.16,337.84,59.922,1455221703,"274151322000095","219011344069620",28.80,-0.50,0,330.03,346.86,2.5,0.5,0.004,622287.4,622287.4,10490,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221733,132824.00
02/11/2016 15:15,2,0.000,ALERT,213.06,302.98,59.959,1455221703,"201051344000988","219011344069620",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,307888.5,307888.5,16987,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455221734,132825.00
02/11/2016 15:15,2,0.076,ALERT,211.48,299.07,59.954,1455221703,"201051344001025","219011344069620",30.87,-5.00,0,297.57,308.99,2.4,0.4,0.000,321007.0,321007.0,21501,0,0,0,L,1122011218,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1455221736,132826.00
02/11/2016 15:15,2,0.105,ALERT,213.06,302.98,59.959,1455221703,"201051344000458","219011344069620",31.95,-3.00,0,302.07,309.29,3.5,1.5,0.000,318214.6,318214.6,16926,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1455221738,132827.00
02/11/2016 15:15,2,0.158,ALERT,213.74,302.98,59.959,1455221703,"201051344000853","219011344069620",21.93,-4.00,0,301.47,349.26,3.5,1.5,0.000,316399.2,316399.2,16641,0,0,0,L,1122011218,0,122.23,122.23,0002,-4,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221740,132828.00
02/11/2016 15:15,2,0.160,ALERT,212.16,299.97,59.949,1455221703,"201051344000685","219011344069620",19.56,-3.50,0,298.47,373.01,3.2,1.1,0.000,323417.1,323417.1,21366,0,0,0,L,1122011218,0,122.46,121.33,0002,-6,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221742,132829.00
02/11/2016 15:15,2,0.133,ACTIVE,211.93,299.37,59.981,1455221703,"201051344000917","219011344069620",15.86,-3.00,0,296.36,302.07,2.1,0.2,0.000,321012.7,321012.7,21340,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221743,132830.00
02/11/2016 15:15,2,0.133,ALERT,211.93,300.27,59.959,1455221703,"201051344001145","219011344069620",22.26,-3.50,0,299.07,360.08,3.0,1.0,0.000,325128.6,325128.6,21286,0,0,0,L,1122011218,0,121.78,121.33,0002,-3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221745,132831.00
02/11/2016 15:15,2,0.098,ALERT,211.93,299.37,59.949,1455221703,"201051344000651","219011344069620",30.36,-6.00,0,297.87,307.78,3.0,1.0,0.000,317368.5,317368.5,21537,0,0,0,L,1122011218,0,122.01,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1455221746,132832.00
02/11/2016 15:15,2,0.123,ACTIVE,211.93,339.04,59.954,1455221703,"274151322000088","219011344069620",30.40,1.50,0,334.54,373.01,3.8,1.7,0.009,574538.0,574538.0,10353,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221747,132833.00
02/11/2016 15:15,2,0.006,ALERT,212.61,299.67,59.944,1455221703,"274151322000068","219011344069620",43.71,0.50,0,297.57,425.61,0.0,0.0,0.000,480830.2,480830.2,11089,0,0,0,L,1151911521,0,121.78,123.14,0002,-0,0,0,0,0,0,0,92,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221749,132834.00
02/11/2016 15:15,2,0.051,ALERT,211.48,299.67,59.954,1455221703,"201051344001135","219011344069620",31.39,-3.50,0,298.47,309.29,1.6,0.0,0.000,314084.2,314084.2,21513,0,0,0,L,1122011218,0,121.55,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1455221751,132835.00
02/11/2016 15:15,2,0.090,ALERT,213.06,303.58,59.965,1455221703,"201051344000594","219011344069620",31.29,-5.00,0,301.17,314.40,2.9,0.9,0.000,320152.4,320152.4,16940,0,0,0,L,1122011218,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455221753,132836.00
02/11/2016 15:15,2,0.064,ALERT,211.70,299.37,59.954,1455221703,"201051344001203","219011344069620",30.57,-5.00,0,297.87,303.58,2.0,0.0,0.000,320371.5,320371.5,21497,0,0,0,L,1122011218,0,122.01,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1455221755,132837.00
02/11/2016 15:15,2,0.131,ACTIVE,211.70,338.14,59.959,1455221703,"274151322000054","219011344069620",30.20,1.50,0,334.54,375.11,4.0,2.0,0.018,586992.8,586992.8,10375,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221756,132838.00
02/11/2016 15:15,2,0.000,ALERT,213.51,302.68,59.954,1455221703,"201051344000867","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,308973.5,308973.5,16945,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455221758,132839.00
02/11/2016 15:15,2,0.205,ALERT,211.48,299.67,59.954,1455221703,"201051344001093","219011344069620",16.98,-3.00,0,298.17,342.65,3.5,1.5,0.000,319393.1,319393.1,21394,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221759,132840.00
02/11/2016 15:15,2,0.127,ACTIVE,213.29,339.34,59.954,1455221703,"201051344000900","219011344069620",27.39,-4.00,0,334.24,348.66,3.5,1.5,0.009,324266.7,324266.7,16498,0,0,0,L,1122011218,0,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221760,132841.00
02/11/2016 15:15,2,0.100,ALERT,213.29,302.37,59.959,1455221703,"201051344000648","219011344069620",31.95,-6.00,0,300.27,340.25,3.3,1.2,0.000,317291.9,317291.9,16684,0,0,0,L,1122011218,0,121.55,122.23,0100,-8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1455221762,132842.00
02/11/2016 15:15,2,0.242,ACTIVE,213.51,339.34,59.949,1455221703,"201051344000569","219011344069620",28.07,-3.00,0,335.14,373.01,7.0,4.8,0.009,325205.4,325205.4,16497,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221763,132843.00
02/11/2016 15:15,2,0.121,ALERT,213.29,303.28,59.981,1455221703,"201051344000983","219011344069620",17.99,-4.00,0,301.77,348.06,2.2,0.2,0.000,318101.8,318101.8,16821,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221765,132844.00
