ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 15:15,2,0.053,ALERT,213.29,302.98,59.917,1455221703,"201051344001158","219011344069620",29.30,-6.00,0,300.57,305.08,1.6,0.0,0.000,313717.6,313717.6,16970,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455221767,132845.00
02/11/2016 15:15,2,0.193,ALERT,213.74,303.88,59.954,1455221703,"201051344000576","219011344069620",22.74,-5.00,0,301.17,345.36,4.5,2.4,0.000,318772.7,318772.7,16545,0,0,0,L,1122011218,0,122.01,122.01,0002,-7,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221768,132846.00
02/11/2016 15:15,2,0.137,ACTIVE,212.16,337.84,59.949,1455221703,"274151322000087","219011344069620",29.50,1.50,0,334.84,367.90,4.0,2.0,0.004,562154.3,562154.3,10412,0,0,0,L,1151911521,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455221769,132847.00
02/11/2016 15:30,2,0.062,ALERT,213.74,303.58,59.981,1455222603,"201051344000645","219011344069620",32.16,-5.00,0,300.87,306.28,2.1,0.1,0.000,318110.9,318110.9,16640,0,0,0,L,1122011218,0,122.23,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1455222605,132848.00
02/11/2016 15:30,2,0.109,ACTIVE,212.61,338.44,59.986,1455222603,"274151322000085","219011344069620",30.08,0.00,0,334.54,341.15,3.3,1.3,0.004,589823.0,589823.0,10400,0,0,0,L,1151911521,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222606,132849.00
02/11/2016 15:30,2,0.000,ALERT,214.19,303.28,59.981,1455222603,"201051344000633","219011344069620",0.00,-5.50,0,299.07,306.28,0.0,0.0,0.000,309744.2,309744.2,16978,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1455222608,132850.00
02/11/2016 15:30,2,0.104,ALERT,213.51,303.58,59.975,1455222603,"201051344000469","219011344069620",29.44,-6.50,0,299.97,306.28,3.1,1.1,0.000,310544.2,310544.2,16989,0,0,0,L,1122011218,0,121.55,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222610,132851.00
02/11/2016 15:30,2,0.049,ALERT,211.70,299.97,59.975,1455222603,"201051344000646","219011344069620",30.87,-5.00,0,296.66,302.98,1.6,0.0,0.000,315963.8,315963.8,21518,0,0,0,L,1122011218,0,122.23,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222612,132852.00
02/11/2016 15:30,2,0.125,ACTIVE,211.93,337.24,59.975,1455222603,"274151322000052","219011344069620",29.04,1.00,0,333.63,340.85,3.8,1.7,0.013,597868.3,597868.3,10594,0,0,0,L,1151911521,0,121.10,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222612,132853.00
02/11/2016 15:30,2,0.059,ALERT,212.16,300.57,59.981,1455222603,"201051344000585","219011344069620",30.43,-4.00,0,296.96,303.28,1.8,0.0,0.000,320822.3,320822.3,21517,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222614,132854.00
02/11/2016 15:30,2,0.139,ACTIVE,211.93,300.57,59.975,1455222603,"201051344001230","219011344069620",14.75,-3.50,0,297.57,303.88,2.1,0.1,0.000,319944.0,319944.0,21362,0,0,0,L,1122011218,0,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222615,132855.00
02/11/2016 15:30,2,0.086,ALERT,212.61,301.17,60.002,1455222603,"201051344000582","219011344069620",29.90,-6.00,0,298.17,303.88,2.6,0.6,0.000,313477.7,313477.7,21498,0,0,0,L,1122011218,0,122.01,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222617,132856.00
02/11/2016 15:30,2,0.172,ACTIVE,211.70,300.27,59.965,1455222603,"201051344000955","219011344069620",16.54,-3.50,0,297.26,303.28,2.9,0.9,0.000,323957.2,323957.2,21470,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222618,132857.00
02/11/2016 15:30,2,0.000,ALERT,212.61,321.61,59.981,1455222603,"274151322000094","219011344069620",42.84,-3.50,0,297.26,414.49,0.0,0.0,0.000,480681.6,480681.6,10937,0,0,0,L,1151911521,0,121.33,123.14,0100,-4,0,0,0,0,0,0,218,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1455222620,132858.00
02/11/2016 15:30,2,0.098,ALERT,213.51,304.18,59.981,1455222603,"201051344000579","219011344069620",30.32,-4.00,0,301.17,306.88,3.0,1.0,0.000,324575.1,324575.1,16915,0,0,0,L,1122011218,0,121.78,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222622,132859.00
02/11/2016 15:30,2,0.113,ALERT,211.93,300.57,59.991,1455222603,"201051344000890","219011344069620",30.99,-3.00,0,297.87,304.48,3.6,1.5,0.000,321412.0,321412.0,21443,0,0,0,L,1122011218,0,122.23,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222623,132860.00
02/11/2016 15:30,2,0.172,ALERT,212.16,300.27,59.996,1455222603,"201051344000438","219011344069620",14.19,-4.00,0,297.57,308.99,2.5,0.5,0.000,323560.5,323560.5,21488,0,0,0,L,1122011218,0,122.23,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1455222625,132861.00
02/11/2016 15:30,2,0.146,ALERT,212.38,299.97,59.986,1455222603,"201051344000417","219011344069620",30.53,-3.50,0,296.66,302.98,4.6,2.5,0.000,317339.6,317339.6,21596,0,0,0,L,1122011218,0,121.78,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222627,132862.00
02/11/2016 15:30,2,0.080,ALERT,212.38,301.17,59.981,1455222603,"274151322000083","219011344069620",23.52,-1.00,0,298.47,338.74,1.9,0.0,0.000,592125.6,592125.6,10607,0,0,0,L,1151911521,0,121.33,122.91,0002,-4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222629,132863.00
02/11/2016 15:30,2,0.096,ACTIVE,213.06,338.74,59.965,1455222603,"274151322000076","219011344069620",29.28,0.50,0,335.74,341.45,2.9,0.8,0.004,629295.7,629295.7,10634,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222630,132864.00
02/11/2016 15:30,2,0.064,ALERT,213.51,304.18,59.949,1455222603,"201051344000868","219011344069620",30.59,-6.50,0,301.47,307.18,2.0,0.1,0.000,309505.1,309505.1,16716,0,0,0,L,1122011218,0,121.78,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222631,132865.00
02/11/2016 15:30,2,0.076,ALERT,212.16,301.77,59.954,1455222603,"274151322000095","219011344069620",24.35,-1.50,0,299.67,348.36,1.9,0.0,0.000,622287.4,622287.4,10491,0,0,0,L,1151911521,0,122.01,122.46,0002,-2,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222633,132866.00
02/11/2016 15:30,2,0.000,ALERT,213.29,302.98,59.975,1455222603,"201051344000988","219011344069620",0.00,-5.50,0,298.47,305.98,0.0,0.0,0.000,307888.5,307888.5,16989,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455222635,132867.00
02/11/2016 15:30,2,0.074,ALERT,211.93,299.67,59.975,1455222603,"201051344001025","219011344069620",30.26,-5.00,0,296.66,303.88,2.3,0.3,0.000,321007.0,321007.0,21503,0,0,0,L,1122011218,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222637,132868.00
02/11/2016 15:30,2,0.107,ALERT,213.29,303.58,59.975,1455222603,"201051344000458","219011344069620",31.47,-3.50,0,300.87,306.58,3.5,1.4,0.000,318214.9,318214.9,16928,0,0,0,L,1122011218,0,122.01,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222639,132869.00
02/11/2016 15:30,2,0.152,ACTIVE,213.96,303.28,59.975,1455222603,"201051344000853","219011344069620",21.03,-5.00,0,300.87,305.98,3.3,1.2,0.000,316399.5,316399.5,16643,0,0,0,L,1122011218,0,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222640,132870.00
02/11/2016 15:30,2,0.146,ALERT,212.61,300.57,59.928,1455222603,"201051344000685","219011344069620",15.29,-4.00,0,297.26,310.79,2.3,0.3,0.000,323417.2,323417.2,21368,0,0,0,L,1122011218,0,122.91,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1455222642,132871.00
02/11/2016 15:30,2,0.061,ALERT,212.38,300.27,59.981,1455222603,"201051344000917","219011344069620",31.97,-3.00,0,295.76,311.09,2.0,0.0,0.000,321012.7,321012.7,21341,0,0,0,L,1122011218,0,122.01,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222644,132872.00
02/11/2016 15:30,2,0.127,ACTIVE,212.38,300.87,59.970,1455222603,"201051344001145","219011344069620",20.79,-4.00,0,297.87,304.18,2.7,0.7,0.000,325128.7,325128.7,21288,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222645,132873.00
02/11/2016 15:30,2,0.100,ALERT,212.38,299.97,59.981,1455222603,"201051344000651","219011344069620",29.78,-6.00,0,296.66,302.98,3.0,1.0,0.000,317368.8,317368.8,21539,0,0,0,L,1122011218,0,122.46,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222647,132874.00
02/11/2016 15:30,2,0.102,ACTIVE,212.16,338.14,59.975,1455222603,"274151322000088","219011344069620",29.86,1.00,0,333.93,340.55,3.1,1.1,0.004,574538.3,574538.3,10354,0,0,0,L,1151911521,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222648,132875.00
02/11/2016 15:30,2,0.008,ALERT,213.06,300.87,59.981,1455222603,"274151322000068","219011344069620",43.42,-0.50,0,297.26,419.00,0.0,0.0,0.000,480830.2,480830.2,11091,0,0,0,L,1151911521,0,122.01,123.14,0002,-1,0,0,0,0,0,0,255,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222649,132876.00
02/11/2016 15:30,2,0.053,ALERT,211.93,300.27,59.975,1455222603,"201051344001135","219011344069620",31.01,-4.00,0,297.57,303.88,1.7,0.0,0.000,314084.2,314084.2,21515,0,0,0,L,1122011218,0,122.01,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222651,132877.00
02/11/2016 15:30,2,0.092,ALERT,213.29,304.18,59.970,1455222603,"201051344000594","219011344069620",30.91,-5.50,0,300.57,306.88,2.9,0.9,0.000,320152.6,320152.6,16942,0,0,0,L,1122011218,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222653,132878.00
02/11/2016 15:30,2,0.066,ALERT,212.38,299.97,59.975,1455222603,"201051344001203","219011344069620",30.02,-5.50,0,296.96,304.78,2.0,0.1,0.000,320371.5,320371.5,21499,0,0,0,L,1122011218,0,122.46,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222655,132879.00
02/11/2016 15:30,2,0.111,ACTIVE,212.38,338.74,59.938,1455222603,"274151322000054","219011344069620",29.86,0.50,0,333.93,340.55,3.4,1.3,0.004,586993.2,586993.2,10376,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222656,132880.00
02/11/2016 15:30,2,0.000,ALERT,213.96,302.98,59.986,1455222603,"201051344000867","219011344069620",0.00,-5.00,0,300.27,306.28,0.0,0.0,0.000,308973.5,308973.5,16947,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455222657,132881.00
02/11/2016 15:30,2,0.158,ALERT,212.38,303.58,59.975,1455222603,"201051344001093","219011344069620",27.43,-3.50,0,296.96,310.79,4.3,2.2,0.000,319393.5,319393.5,21396,0,0,0,L,1122011218,0,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1455222659,132882.00
02/11/2016 15:30,2,0.117,ALERT,213.51,339.95,59.986,1455222603,"201051344000900","219011344069620",25.31,-4.00,0,301.47,354.37,3.0,1.0,0.000,324267.0,324267.0,16499,0,0,0,L,1122011218,0,122.01,122.01,0002,-7,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222661,132883.00
02/11/2016 15:30,2,0.100,ALERT,213.29,302.37,60.018,1455222603,"201051344000648","219011344069620",31.67,-6.50,0,299.97,306.28,3.2,1.2,0.000,317292.2,317292.2,16686,0,0,0,L,1122011218,0,121.33,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455222663,132884.00
02/11/2016 15:30,2,0.242,ACTIVE,213.51,339.04,59.986,1455222603,"201051344000569","219011344069620",26.40,-3.00,0,315.30,357.98,6.5,4.4,0.004,325206.5,325206.5,16498,0,0,0,L,1122011218,0,121.33,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222664,132885.00
02/11/2016 15:30,2,0.115,ALERT,213.51,303.58,59.991,1455222603,"201051344000983","219011344069620",15.59,-5.00,0,300.87,306.28,1.8,0.0,0.000,318101.8,318101.8,16823,0,0,0,L,1122011218,0,122.01,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1455222665,132886.00
02/11/2016 15:30,2,0.000,ALERT,213.74,303.28,59.986,1455222603,"201051344001158","219011344069620",0.00,-6.00,0,300.27,305.98,0.0,0.0,0.000,313717.6,313717.6,16972,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1455222667,132887.00
02/11/2016 15:30,2,0.229,ACTIVE,213.96,304.18,59.986,1455222603,"201051344000576","219011344069620",18.71,-5.00,0,301.17,306.88,4.3,2.3,0.000,318773.2,318773.2,16547,0,0,0,L,1122011218,0,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222668,132888.00
02/11/2016 15:30,2,0.123,ACTIVE,212.38,338.74,59.986,1455222603,"274151322000087","219011344069620",29.20,1.00,0,334.24,341.75,3.6,1.6,0.004,562154.7,562154.7,10413,0,0,0,L,1151911521,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455222669,132889.00
02/11/2016 15:45,2,0.064,ALERT,213.29,301.47,59.991,1455223503,"201051344000645","219011344069620",31.25,-5.00,0,299.97,307.18,2.1,0.1,0.000,318110.9,318110.9,16642,0,0,0,L,1122011218,0,122.01,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1455223505,132890.00
02/11/2016 15:45,2,0.086,ALERT,212.16,300.57,60.023,1455223503,"274151322000085","219011344069620",25.05,-0.50,0,299.07,351.07,2.1,0.2,0.000,589823.3,589823.3,10401,0,0,0,L,1151911521,0,122.23,122.23,0002,0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455223507,132891.00
02/11/2016 15:45,2,0.000,ALERT,213.29,301.47,59.954,1455223503,"201051344000633","219011344069620",0.00,-5.50,0,298.47,305.08,0.0,0.0,0.000,309744.2,309744.2,16980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455223509,132892.00
02/11/2016 15:45,2,0.000,ALERT,212.83,301.77,59.986,1455223503,"201051344000469","219011344069620",0.00,-6.50,0,299.37,305.38,0.0,0.0,0.000,310544.4,310544.4,16991,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223511,132893.00
02/11/2016 15:45,2,0.049,ALERT,211.93,300.27,59.991,1455223503,"201051344000646","219011344069620",29.40,-5.00,0,297.87,301.77,1.5,0.0,0.000,315963.8,315963.8,21520,0,0,0,L,1122011218,0,122.01,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223512,132894.00
02/11/2016 15:45,2,0.107,ALERT,211.48,300.57,59.965,1455223503,"274151322000052","219011344069620",23.56,0.00,0,298.17,349.86,2.5,0.5,0.000,597868.7,597868.7,10595,0,0,0,L,1151911521,0,121.10,122.23,0002,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455223514,132895.00
02/11/2016 15:45,2,0.000,ALERT,212.16,300.27,59.975,1455223503,"201051344000585","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,320822.3,320822.3,21519,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223516,132896.00
02/11/2016 15:45,2,0.066,ALERT,212.16,300.87,59.991,1455223503,"201051344001230","219011344069620",31.21,-3.50,0,298.47,308.39,2.1,0.1,0.000,319944.0,319944.0,21363,0,0,0,L,1122011218,0,122.01,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1455223518,132897.00
02/11/2016 15:45,2,0.000,ALERT,212.61,301.17,59.959,1455223503,"201051344000582","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,313477.8,313477.8,21500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223520,132898.00
02/11/2016 15:45,2,0.102,ALERT,211.70,300.27,59.933,1455223503,"201051344000955","219011344069620",31.47,-3.50,0,298.17,309.29,3.3,1.3,0.000,323957.5,323957.5,21471,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1455223521,132899.00
02/11/2016 15:45,2,0.000,ALERT,211.93,370.60,59.970,1455223503,"274151322000094","219011344069620",41.81,-3.50,0,296.66,413.59,0.0,0.0,0.000,480681.6,480681.6,10939,0,0,0,L,1151911521,0,121.33,122.68,0100,-4,0,0,0,0,0,0,167,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1455223523,132900.00
02/11/2016 15:45,2,0.096,ALERT,212.83,302.37,59.959,1455223503,"201051344000579","219011344069620",28.53,-4.00,0,300.57,305.98,2.8,0.8,0.000,324575.3,324575.3,16917,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223525,132901.00
02/11/2016 15:45,2,0.000,ALERT,211.93,300.57,59.975,1455223503,"201051344000890","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,321412.3,321412.3,21445,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223527,132902.00
02/11/2016 15:45,2,0.105,ALERT,212.16,299.97,59.959,1455223503,"201051344000438","219011344069620",31.31,-4.00,0,298.17,309.89,3.4,1.4,0.000,323560.9,323560.9,21490,0,0,0,L,1122011218,0,122.01,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1455223529,132903.00
02/11/2016 15:45,2,0.148,ALERT,212.38,299.67,59.986,1455223503,"201051344000417","219011344069620",27.83,-3.50,0,297.57,301.47,4.2,2.2,0.000,317340.2,317340.2,21598,0,0,0,L,1122011218,0,121.78,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223531,132904.00
02/11/2016 15:45,2,0.061,ALERT,212.38,301.47,59.981,1455223503,"274151322000083","219011344069620",20.00,-1.50,0,298.77,345.06,1.2,0.0,0.000,592125.6,592125.6,10609,0,0,0,L,1151911521,0,121.55,122.68,0002,-4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455223532,132905.00
02/11/2016 15:45,2,0.076,ALERT,212.83,301.47,59.981,1455223503,"274151322000076","219011344069620",23.58,-0.50,0,298.47,352.57,1.8,0.0,0.000,629295.8,629295.8,10635,0,0,0,L,1151911521,0,122.01,122.68,0002,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455223534,132906.00
02/11/2016 15:45,2,0.000,ALERT,212.83,302.68,59.970,1455223503,"201051344000868","219011344069620",0.00,-6.00,0,300.87,305.98,0.0,0.0,0.000,309505.1,309505.1,16718,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223536,132907.00
02/11/2016 15:45,2,0.053,ALERT,212.38,301.17,59.965,1455223503,"274151322000095","219011344069620",20.63,-2.00,0,299.67,346.86,1.1,0.0,0.000,622287.5,622287.5,10493,0,0,0,L,1151911521,0,122.23,122.23,0002,-2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455223538,132908.00
02/11/2016 15:45,2,0.000,ALERT,212.61,301.77,59.965,1455223503,"201051344000988","219011344069620",0.00,-5.50,0,297.57,305.08,0.0,0.0,0.000,307888.5,307888.5,16991,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1455223540,132909.00
02/11/2016 15:45,2,0.000,ALERT,211.93,299.37,59.991,1455223503,"201051344001025","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,321007.1,321007.1,21505,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223541,132910.00
02/11/2016 15:45,2,0.107,ALERT,212.61,301.77,59.981,1455223503,"201051344000458","219011344069620",30.24,-3.50,0,300.27,306.28,3.3,1.3,0.000,318215.2,318215.2,16930,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223543,132911.00
02/11/2016 15:45,2,0.139,ACTIVE,213.06,301.17,59.933,1455223503,"201051344000853","219011344069620",17.04,-5.00,0,299.97,305.08,2.4,0.4,0.000,316399.8,316399.8,16644,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455223544,132912.00
02/11/2016 15:45,2,0.084,ALERT,212.38,299.97,59.986,1455223503,"201051344000685","219011344069620",30.99,-5.00,0,298.17,308.69,2.7,0.6,0.000,323417.4,323417.4,21370,0,0,0,L,1122011218,0,122.46,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1455223546,132913.00
02/11/2016 15:45,2,0.062,ALERT,212.16,299.67,60.007,1455223503,"201051344000917","219011344069620",30.73,-3.00,0,296.96,311.39,1.9,0.0,0.000,321012.7,321012.7,21343,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223548,132914.00
02/11/2016 15:45,2,0.111,ACTIVE_NO_POWER,212.38,300.27,59.965,1455223503,"201051344001145","219011344069620",13.94,-4.00,0,298.47,302.37,1.6,0.0,0.000,325128.9,325128.9,21289,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455223549,132915.00
02/11/2016 15:45,2,0.000,ALERT,212.16,299.37,59.986,1455223503,"201051344000651","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,317368.9,317368.9,21541,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223551,132916.00
02/11/2016 15:45,2,0.074,ALERT,211.70,320.41,59.954,1455223503,"274151322000088","219011344069620",25.84,0.50,0,298.77,345.66,2.0,0.0,0.000,574538.5,574538.5,10355,0,0,0,L,1151911521,0,122.01,122.01,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455223553,132917.00
02/11/2016 15:45,2,0.006,ALERT,212.61,400.96,59.959,1455223503,"274151322000068","219011344069620",42.54,-1.00,0,297.57,418.09,0.0,0.0,0.000,480830.2,480830.2,11093,0,0,0,L,1151911521,0,122.01,122.91,0100,-2,0,0,0,0,0,0,208,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1455223554,132918.00
02/11/2016 15:45,2,0.000,ALERT,211.93,300.27,59.944,1455223503,"201051344001135","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,314084.2,314084.2,21517,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223556,132919.00
02/11/2016 15:45,2,0.000,ALERT,212.38,302.07,59.959,1455223503,"201051344000594","219011344069620",0.00,-5.50,0,299.67,305.68,0.0,0.0,0.000,320152.7,320152.7,16944,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223558,132920.00
02/11/2016 15:45,2,0.000,ALERT,211.93,299.37,59.986,1455223503,"201051344001203","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,320371.5,320371.5,21501,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223560,132921.00
02/11/2016 15:45,2,0.080,ALERT,211.93,301.17,59.959,1455223503,"274151322000054","219011344069620",24.37,-0.50,0,299.07,343.25,1.9,0.0,0.000,586993.4,586993.4,10377,0,0,0,L,1151911521,0,121.78,122.01,0002,-1,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455223562,132922.00
02/11/2016 15:45,2,0.000,ALERT,212.83,301.17,59.981,1455223503,"201051344000867","219011344069620",0.00,-5.00,0,299.37,305.68,0.0,0.0,0.000,308973.5,308973.5,16949,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455223564,132923.00
02/11/2016 15:45,2,0.143,ALERT,212.16,300.27,59.959,1455223503,"201051344001093","219011344069620",30.65,-3.50,0,297.87,310.49,4.5,2.4,0.000,319394.0,319394.0,21398,0,0,0,L,1122011218,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223566,132924.00
02/11/2016 15:45,2,0.078,ALERT,212.61,302.07,59.954,1455223503,"201051344000900","219011344069620",21.91,-5.00,0,300.27,341.75,1.7,0.0,0.000,324267.2,324267.2,16501,0,0,0,L,1122011218,0,121.78,121.78,0002,-7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455223567,132925.00
02/11/2016 15:45,2,0.100,ALERT,212.83,300.87,59.981,1455223503,"201051344000648","219011344069620",30.42,-6.50,0,299.37,307.48,3.1,1.1,0.000,317292.4,317292.4,16688,0,0,0,L,1122011218,0,121.10,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455223569,132926.00
02/11/2016 15:45,2,0.197,ALERT,212.83,303.28,59.970,1455223503,"201051344000569","219011344069620",23.42,-3.50,0,301.17,342.95,4.7,2.6,0.000,325207.4,325207.4,16499,0,0,0,L,1122011218,0,121.33,122.23,0002,-6,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455223571,132927.00
02/11/2016 15:45,2,0.057,ALERT,212.61,301.47,59.944,1455223503,"201051344000983","219011344069620",31.09,-5.00,0,300.27,306.28,1.8,0.0,0.000,318101.9,318101.9,16825,0,0,0,L,1122011218,0,121.55,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1455223573,132928.00
02/11/2016 15:45,2,0.000,ALERT,212.61,301.17,59.986,1455223503,"201051344001158","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,313717.6,313717.6,16974,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1455223575,132929.00
02/11/2016 15:45,2,0.170,ACTIVE,213.29,302.37,59.981,1455223503,"201051344000576","219011344069620",17.08,-5.00,0,300.27,305.38,3.0,0.9,0.000,318773.7,318773.7,16548,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455223576,132930.00
02/11/2016 15:45,2,0.094,ALERT,212.16,299.37,59.981,1455223503,"274151322000087","219011344069620",23.04,0.00,0,297.26,352.57,2.2,0.2,0.000,562155.0,562155.0,10414,0,0,0,L,1151911521,0,121.78,122.46,0002,0,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455223578,132931.00
02/11/2016 16:00,2,0.131,ALERT,213.74,302.98,59.965,1455224403,"201051344000645","219011344069620",15.78,-5.00,0,299.67,305.98,2.1,0.1,0.000,318111.0,318111.0,16644,0,0,0,L,1122011218,0,122.23,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224405,132932.00
02/11/2016 16:00,2,0.119,ACTIVE,212.61,339.04,59.975,1455224403,"274151322000085","219011344069620",30.38,-0.50,0,298.47,349.86,3.7,1.6,0.009,589823.5,589823.5,10403,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455224406,132933.00
02/11/2016 16:00,2,0.000,ALERT,213.74,302.98,59.959,1455224403,"201051344000633","219011344069620",0.00,-6.00,0,297.87,304.18,0.0,0.0,0.000,309744.2,309744.2,16982,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455224408,132934.00
02/11/2016 16:00,2,0.105,ALERT,213.29,302.98,59.996,1455224403,"201051344000469","219011344069620",29.72,-6.50,0,298.77,304.48,3.2,1.1,0.000,310544.5,310544.5,16993,0,0,0,L,1122011218,0,121.33,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1455224410,132935.00
02/11/2016 16:00,2,0.049,ALERT,211.93,299.97,59.970,1455224403,"201051344000646","219011344069620",31.01,-5.50,0,297.57,302.07,1.6,0.0,0.000,315963.8,315963.8,21522,0,0,0,L,1122011218,0,122.01,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224412,132936.00
02/11/2016 16:00,2,0.137,ACTIVE,212.38,339.34,60.018,1455224403,"274151322000052","219011344069620",29.52,0.00,0,298.47,347.76,4.1,2.1,0.004,597869.0,597869.0,10597,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455224413,132937.00
02/11/2016 16:00,2,0.059,ALERT,212.38,300.57,60.028,1455224403,"201051344000585","219011344069620",30.59,-5.00,0,297.57,302.07,1.8,0.0,0.000,320822.3,320822.3,21521,0,0,0,L,1122011218,0,121.55,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224414,132938.00
02/11/2016 16:00,2,0.139,ALERT,212.16,300.57,59.981,1455224403,"201051344001230","219011344069620",15.76,-4.00,0,298.17,310.79,2.2,0.2,0.000,319944.1,319944.1,21365,0,0,0,L,1122011218,0,122.01,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224416,132939.00
02/11/2016 16:00,2,0.088,ALERT,212.61,301.17,59.996,1455224403,"201051344000582","219011344069620",30.06,-6.50,0,299.07,302.98,2.7,0.7,0.000,313477.8,313477.8,21502,0,0,0,L,1122011218,0,122.01,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1455224418,132940.00
02/11/2016 16:00,2,0.174,ALERT,211.48,299.67,59.975,1455224403,"201051344000955","219011344069620",17.26,-4.00,0,298.17,309.89,3.0,1.0,0.000,323957.8,323957.8,21473,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224420,132941.00
02/11/2016 16:00,2,0.000,ALERT,212.38,300.87,59.991,1455224403,"274151322000094","219011344069620",43.22,-4.00,0,297.26,412.68,0.0,0.0,0.000,480681.6,480681.6,10941,0,0,0,L,1151911521,0,121.33,122.91,0002,-4,0,0,0,0,0,0,35,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224422,132942.00
02/11/2016 16:00,2,0.096,ALERT,213.06,303.58,60.018,1455224403,"201051344000579","219011344069620",30.40,-5.00,0,300.57,305.38,3.0,1.0,0.000,324575.5,324575.5,16919,0,0,0,L,1122011218,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224424,132943.00
02/11/2016 16:00,2,0.117,ALERT,211.93,300.57,59.954,1455224403,"201051344000890","219011344069620",31.11,-3.50,0,298.47,303.58,3.7,1.6,0.000,321412.6,321412.6,21447,0,0,0,L,1122011218,0,122.01,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224425,132944.00
02/11/2016 16:00,2,0.176,ALERT,212.38,300.27,59.991,1455224403,"201051344000438","219011344069620",15.31,-5.00,0,298.47,309.89,2.7,0.7,0.000,323561.2,323561.2,21492,0,0,0,L,1122011218,0,122.23,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224427,132945.00
02/11/2016 16:00,2,0.146,ALERT,212.38,299.97,60.012,1455224403,"201051344000417","219011344069620",30.63,-4.00,0,297.57,301.47,4.6,2.5,0.000,317340.8,317340.8,21600,0,0,0,L,1122011218,0,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224429,132946.00
02/11/2016 16:00,2,0.084,ACTIVE,212.61,302.37,59.975,1455224403,"274151322000083","219011344069620",24.23,-2.00,0,298.77,304.48,2.1,0.2,0.000,592125.6,592125.6,10611,0,0,0,L,1151911521,0,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455224430,132947.00
02/11/2016 16:00,2,0.102,ACTIVE,213.29,339.34,59.965,1455224403,"274151322000076","219011344069620",29.54,-1.50,0,298.77,352.87,3.0,1.0,0.000,629295.9,629295.9,10637,0,0,0,L,1151911521,0,122.01,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455224431,132948.00
02/11/2016 16:00,2,0.066,ALERT,213.29,303.58,59.970,1455224403,"201051344000868","219011344069620",29.38,-6.50,0,300.27,305.38,2.1,0.1,0.000,309505.1,309505.1,16720,0,0,0,L,1122011218,0,121.78,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1455224433,132949.00
02/11/2016 16:00,2,0.078,ACTIVE_NO_POWER,212.61,303.28,60.034,1455224403,"274151322000095","219011344069620",24.69,-3.00,0,299.37,305.98,1.9,0.0,0.000,622287.5,622287.5,10495,0,0,0,L,1151911521,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455224433,132950.00
02/11/2016 16:00,2,0.000,ALERT,213.06,302.68,59.996,1455224403,"201051344000988","219011344069620",0.00,-5.50,0,296.96,304.18,0.0,0.0,0.000,307888.5,307888.5,16993,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455224435,132951.00
02/11/2016 16:00,2,0.074,ALERT,212.16,299.67,59.981,1455224403,"201051344001025","219011344069620",30.32,-5.50,0,297.87,302.68,2.3,0.3,0.000,321007.1,321007.1,21507,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1455224437,132952.00
02/11/2016 16:00,2,0.111,ALERT,213.29,302.98,59.991,1455224403,"201051344000458","219011344069620",31.49,-3.50,0,299.67,305.08,3.6,1.5,0.000,318215.6,318215.6,16932,0,0,0,L,1122011218,0,122.01,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224439,132953.00
02/11/2016 16:00,2,0.158,ACTIVE,213.74,302.68,59.922,1455224403,"201051344000853","219011344069620",21.15,-5.50,0,299.37,304.48,3.4,1.4,0.000,316400.0,316400.0,16645,0,0,0,L,1122011218,0,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455224440,132954.00
02/11/2016 16:00,2,0.150,ALERT,212.38,300.27,59.975,1455224403,"201051344000685","219011344069620",15.09,-5.00,0,297.87,307.48,2.3,0.3,0.000,323417.6,323417.6,21372,0,0,0,L,1122011218,0,122.68,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224442,132955.00
02/11/2016 16:00,2,0.062,ALERT,212.61,299.97,59.975,1455224403,"201051344000917","219011344069620",32.01,-4.00,0,296.66,311.99,2.0,0.1,0.000,321012.7,321012.7,21345,0,0,0,L,1122011218,0,121.78,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224444,132956.00
02/11/2016 16:00,2,0.127,ACTIVE,212.38,300.57,59.907,1455224403,"201051344001145","219011344069620",20.87,-5.00,0,298.47,302.98,2.7,0.7,0.000,325128.9,325128.9,21290,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455224445,132957.00
02/11/2016 16:00,2,0.100,ALERT,212.38,299.97,59.996,1455224403,"201051344000651","219011344069620",29.68,-6.50,0,297.57,301.77,3.0,1.0,0.000,317369.0,317369.0,21543,0,0,0,L,1122011218,0,122.46,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1455224446,132958.00
02/11/2016 16:00,2,0.105,ACTIVE,211.93,338.74,59.949,1455224403,"274151322000088","219011344069620",29.92,0.00,0,298.17,350.17,3.2,1.2,0.009,574538.7,574538.7,10357,0,0,0,L,1151911521,0,122.46,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455224447,132959.00
02/11/2016 16:00,2,0.039,ALERT,212.83,308.09,59.970,1455224403,"274151322000068","219011344069620",28.55,-1.50,0,297.57,418.09,0.0,0.0,0.000,480830.2,480830.2,11095,0,0,0,L,1151911521,0,122.23,122.68,0002,-2,0,0,0,0,0,0,110,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224449,132960.00
02/11/2016 16:00,2,0.053,ALERT,211.93,299.97,59.944,1455224403,"201051344001135","219011344069620",30.91,-5.00,0,298.17,302.68,1.7,0.0,0.000,314084.2,314084.2,21519,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224451,132961.00
02/11/2016 16:00,2,0.096,ALERT,212.83,303.58,59.970,1455224403,"201051344000594","219011344069620",30.83,-5.50,0,299.07,304.78,3.0,1.0,0.000,320152.8,320152.8,16946,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1455224453,132962.00
02/11/2016 16:00,2,0.066,ALERT,212.38,299.97,60.018,1455224403,"201051344001203","219011344069620",29.90,-5.50,0,297.57,303.58,2.0,0.0,0.000,320371.5,320371.5,21503,0,0,0,L,1122011218,0,122.46,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224455,132963.00
02/11/2016 16:00,2,0.111,ACTIVE,212.38,338.74,59.981,1455224403,"274151322000054","219011344069620",29.86,0.00,0,298.47,346.26,3.4,1.3,0.004,586993.6,586993.6,10379,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455224456,132964.00
02/11/2016 16:00,2,0.000,ALERT,213.51,302.37,59.981,1455224403,"201051344000867","219011344069620",0.00,-5.50,0,298.77,304.78,0.0,0.0,0.000,308973.5,308973.5,16951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455224458,132965.00
02/11/2016 16:00,2,0.143,ALERT,212.38,300.27,59.965,1455224403,"201051344001093","219011344069620",31.97,-3.50,0,297.87,309.89,4.7,2.6,0.000,319394.7,319394.7,21400,0,0,0,L,1122011218,0,121.78,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224460,132966.00
02/11/2016 16:00,2,0.121,ACTIVE,213.06,324.02,59.959,1455224403,"201051344000900","219011344069620",22.24,-5.00,0,299.67,348.96,2.8,0.7,0.000,324267.2,324267.2,16503,0,0,0,L,1122011218,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455224461,132967.00
02/11/2016 16:00,2,0.100,ALERT,213.29,302.07,60.034,1455224403,"201051344000648","219011344069620",31.59,-6.50,0,299.07,304.48,3.2,1.2,0.000,317292.7,317292.7,16690,0,0,0,L,1122011218,0,121.55,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224462,132968.00
02/11/2016 16:00,2,0.232,ACTIVE,213.29,339.04,59.965,1455224403,"201051344000569","219011344069620",26.52,-3.50,0,300.27,355.58,6.3,4.1,0.009,325208.3,325208.3,16501,0,0,0,L,1122011218,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455224463,132969.00
02/11/2016 16:00,2,0.113,ALERT,213.06,302.68,59.970,1455224403,"201051344000983","219011344069620",13.18,-5.00,0,299.67,304.78,1.5,0.0,0.000,318101.9,318101.9,16827,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455224465,132970.00
02/11/2016 16:00,2,0.000,ALERT,213.29,302.37,59.975,1455224403,"201051344001158","219011344069620",0.00,-6.00,0,299.37,304.18,0.0,0.0,0.000,313717.6,313717.6,16976,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455224467,132971.00
02/11/2016 16:00,2,0.186,ACTIVE,213.51,302.98,59.991,1455224403,"201051344000576","219011344069620",20.89,-5.50,0,299.97,304.78,3.9,1.9,0.000,318774.0,318774.0,16549,0,0,0,L,1122011218,0,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455224468,132972.00
02/11/2016 16:00,2,0.119,ALERT,212.38,339.04,59.975,1455224403,"274151322000087","219011344069620",29.08,0.50,0,297.57,349.86,3.6,1.5,0.004,562155.2,562155.2,10416,0,0,0,L,1151911521,0,121.78,122.23,0002,-1,0,0,0,0,0,0,10,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455224470,132973.00
02/11/2016 16:15,2,0.064,ALERT,213.51,302.37,59.996,1455225304,"201051344000645","219011344069620",31.97,-5.00,0,300.87,306.88,2.1,0.1,0.000,318111.0,318111.0,16646,0,0,0,L,1122011218,0,122.01,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225306,132974.00
02/11/2016 16:15,2,0.104,ACTIVE,212.61,337.84,59.922,1455225304,"274151322000085","219011344069620",29.86,-0.50,0,335.44,342.05,3.1,1.1,0.004,589823.9,589823.9,10404,0,0,0,L,1151911521,0,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455225307,132975.00
02/11/2016 16:15,2,0.000,ALERT,213.51,301.77,59.996,1455225304,"201051344000633","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,309744.2,309744.2,16984,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1455225309,132976.00
02/11/2016 16:15,2,0.105,ALERT,213.06,302.07,59.954,1455225304,"201051344000469","219011344069620",28.92,-7.00,0,299.97,304.78,3.1,1.1,0.000,310544.7,310544.7,16995,0,0,0,L,1122011218,0,121.33,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225310,132977.00
02/11/2016 16:15,2,0.051,ALERT,211.70,299.97,59.965,1455225304,"201051344000646","219011344069620",30.47,-5.50,0,297.26,302.37,1.6,0.0,0.000,315963.8,315963.8,21524,0,0,0,L,1122011218,0,121.78,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225312,132978.00
02/11/2016 16:15,2,0.123,ACTIVE,212.16,337.54,59.959,1455225304,"274151322000052","219011344069620",28.88,0.00,0,333.63,344.15,3.6,1.5,0.004,597869.5,597869.5,10598,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455225313,132979.00
02/11/2016 16:15,2,0.059,ALERT,211.93,300.27,59.981,1455225304,"201051344000585","219011344069620",30.04,-5.00,0,297.57,302.68,1.8,0.0,0.000,320822.3,320822.3,21523,0,0,0,L,1122011218,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225315,132980.00
02/11/2016 16:15,2,0.064,ALERT,211.70,300.27,59.996,1455225304,"201051344001230","219011344069620",32.01,-5.00,0,298.47,310.79,2.1,0.1,0.000,319944.1,319944.1,21367,0,0,0,L,1122011218,0,121.78,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1455225317,132981.00
02/11/2016 16:15,2,0.090,ALERT,212.38,300.87,59.981,1455225304,"201051344000582","219011344069620",29.46,-6.50,0,299.07,303.28,2.7,0.7,0.000,313478.0,313478.0,21504,0,0,0,L,1122011218,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225319,132982.00
02/11/2016 16:15,2,0.102,ALERT,211.48,299.97,59.986,1455225304,"201051344000955","219011344069620",32.18,-5.00,0,298.17,309.29,3.4,1.3,0.000,323958.1,323958.1,21475,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1455225321,132983.00
02/11/2016 16:15,2,0.000,ALERT,212.38,299.67,59.981,1455225304,"274151322000094","219011344069620",42.74,-4.00,0,298.17,419.60,0.0,0.0,0.000,480681.6,480681.6,10943,0,0,0,L,1151911521,0,121.33,122.91,0100,-4,0,0,0,0,0,0,135,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225323,132984.00
02/11/2016 16:15,2,0.098,ALERT,213.06,302.68,59.986,1455225304,"201051344000579","219011344069620",29.82,-5.00,0,301.47,305.68,3.0,0.9,0.000,324575.7,324575.7,16921,0,0,0,L,1122011218,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225324,132985.00
02/11/2016 16:15,2,0.117,ALERT,211.93,300.57,59.944,1455225304,"201051344000890","219011344069620",30.63,-3.50,0,298.77,309.29,3.7,1.6,0.000,321413.0,321413.0,21449,0,0,0,L,1122011218,0,121.78,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225326,132986.00
02/11/2016 16:15,2,0.105,ALERT,212.16,300.27,59.991,1455225304,"201051344000438","219011344069620",32.10,-5.00,0,298.47,312.59,3.5,1.4,0.000,323561.5,323561.5,21494,0,0,0,L,1122011218,0,122.01,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1455225328,132987.00
02/11/2016 16:15,2,0.148,ALERT,212.16,299.37,59.986,1455225304,"201051344000417","219011344069620",30.16,-4.00,0,297.57,302.07,4.5,2.5,0.000,317341.4,317341.4,21602,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225330,132988.00
