ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 16:15,2,0.076,ALERT,212.61,300.57,59.975,1455225304,"274151322000083","219011344069620",23.02,-2.50,0,299.07,346.86,1.8,0.0,0.000,592125.7,592125.7,10612,0,0,0,L,1151911521,0,121.33,122.68,0002,-5,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455225332,132989.00
02/11/2016 16:15,2,0.088,ACTIVE,213.06,340.55,60.018,1455225304,"274151322000076","219011344069620",28.98,-1.00,0,315.00,353.47,2.6,0.6,0.000,629296.1,629296.1,10638,0,0,0,L,1151911521,0,122.23,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455225333,132990.00
02/11/2016 16:15,2,0.064,ALERT,212.83,302.37,59.981,1455225304,"201051344000868","219011344069620",30.16,-6.50,0,301.47,305.68,2.0,0.0,0.000,309505.2,309505.2,16722,0,0,0,L,1122011218,0,121.55,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225335,132991.00
02/11/2016 16:15,2,0.000,ALERT,212.61,301.77,59.981,1455225304,"201051344000988","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,307888.5,307888.5,16995,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1455225337,132992.00
02/11/2016 16:15,2,0.076,ALERT,211.70,299.37,59.959,1455225304,"201051344001025","219011344069620",29.82,-6.00,0,297.87,302.98,2.3,0.3,0.000,321007.2,321007.2,21509,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225339,132993.00
02/11/2016 16:15,2,0.111,ALERT,212.83,302.68,59.981,1455225304,"201051344000458","219011344069620",31.11,-3.50,0,300.87,305.38,3.5,1.5,0.000,318215.9,318215.9,16934,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225341,132994.00
02/11/2016 16:15,2,0.152,ACTIVE,213.51,301.77,59.991,1455225304,"201051344000853","219011344069620",20.61,-5.00,0,300.57,314.10,3.2,1.2,0.000,316400.3,316400.3,16646,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455225342,132995.00
02/11/2016 16:15,2,0.088,ALERT,212.38,299.97,59.917,1455225304,"201051344000685","219011344069620",31.81,-5.00,0,298.17,309.89,2.8,0.8,0.000,323417.7,323417.7,21374,0,0,0,L,1122011218,0,122.46,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1455225344,132996.00
02/11/2016 16:15,2,0.061,ALERT,212.16,299.97,59.970,1455225304,"201051344000917","219011344069620",31.63,-4.00,0,296.96,312.89,1.9,0.0,0.000,321012.7,321012.7,21347,0,0,0,L,1122011218,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225345,132997.00
02/11/2016 16:15,2,0.119,ACTIVE,212.16,300.27,59.975,1455225304,"201051344001145","219011344069620",19.42,-5.00,0,298.77,302.98,2.4,0.4,0.000,325129.0,325129.0,21291,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455225346,132998.00
02/11/2016 16:15,2,0.100,ALERT,212.16,299.67,59.970,1455225304,"201051344000651","219011344069620",29.16,-6.50,0,297.57,302.07,3.0,1.0,0.000,317369.2,317369.2,21545,0,0,0,L,1122011218,0,122.23,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225348,132999.00
02/11/2016 16:15,2,0.098,ACTIVE,212.16,337.24,59.981,1455225304,"274151322000088","219011344069620",27.89,-0.50,0,334.24,343.25,2.8,0.8,0.004,574538.9,574538.9,10358,0,0,0,L,1151911521,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455225349,133000.00
02/11/2016 16:15,2,0.008,ALERT,212.83,299.67,59.970,1455225304,"274151322000068","219011344069620",43.32,-2.00,0,298.17,425.61,0.0,0.0,0.000,480830.2,480830.2,11097,0,0,0,L,1151911521,0,122.01,122.91,0002,-2,0,0,0,0,0,0,255,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455225351,133001.00
02/11/2016 16:15,2,0.051,ALERT,211.70,300.27,59.975,1455225304,"201051344001135","219011344069620",30.53,-5.00,0,298.77,308.99,1.6,0.0,0.000,314084.2,314084.2,21521,0,0,0,L,1122011218,0,121.55,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225353,133002.00
02/11/2016 16:15,2,0.096,ALERT,211.48,300.87,59.981,1455225304,"201051344000594","219011344069620",30.42,-5.50,0,287.95,305.08,3.0,0.9,0.000,320153.0,320153.0,16948,0,0,0,L,1122011218,0,120.88,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225355,133003.00
02/11/2016 16:15,2,0.066,ALERT,210.80,298.17,59.991,1455225304,"201051344001203","219011344069620",29.38,-5.50,0,286.74,303.88,2.0,0.0,0.000,320371.5,320371.5,21505,0,0,0,L,1122011218,0,121.55,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225357,133004.00
02/11/2016 16:15,2,0.100,ACTIVE,211.03,336.64,60.002,1455225304,"274151322000054","219011344069620",29.22,-0.50,0,323.11,344.76,3.0,0.9,0.000,586993.9,586993.9,10380,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455225358,133005.00
02/11/2016 16:15,2,0.000,ALERT,211.93,299.67,59.954,1455225304,"201051344000867","219011344069620",0.00,-5.00,0,287.65,305.08,0.0,0.0,0.000,308973.5,308973.5,16953,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455225360,133006.00
02/11/2016 16:15,2,0.145,ALERT,211.03,298.47,60.002,1455225304,"201051344001093","219011344069620",31.61,-4.00,0,286.74,309.59,4.7,2.6,0.000,319395.2,319395.2,21402,0,0,0,L,1122011218,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225361,133007.00
02/11/2016 16:15,2,0.094,ALERT,211.70,324.92,59.991,1455225304,"201051344000900","219011344069620",25.52,-5.00,0,300.27,347.16,2.5,0.5,0.000,324267.4,324267.4,16504,0,0,0,L,1122011218,0,121.10,121.10,0002,-7,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455225363,133008.00
02/11/2016 16:15,2,0.100,ALERT,211.93,299.67,60.007,1455225304,"201051344000648","219011344069620",31.21,-6.50,0,287.35,306.88,3.2,1.2,0.000,317293.0,317293.0,16692,0,0,0,L,1122011218,0,120.88,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225365,133009.00
02/11/2016 16:15,2,0.217,ALERT,212.16,336.64,59.991,1455225304,"201051344000569","219011344069620",26.36,-3.50,0,301.47,343.25,5.8,3.7,0.000,325209.3,325209.3,16502,0,0,0,L,1122011218,0,120.88,121.55,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455225367,133010.00
02/11/2016 16:15,2,0.055,ALERT,211.70,299.97,59.981,1455225304,"201051344000983","219011344069620",31.89,-5.00,0,288.55,307.48,1.8,0.0,0.000,318101.9,318101.9,16829,0,0,0,L,1122011218,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455225369,133011.00
02/11/2016 16:15,2,0.000,ALERT,211.93,299.97,59.996,1455225304,"201051344001158","219011344069620",0.00,-6.00,0,287.65,304.48,0.0,0.0,0.000,313717.6,313717.6,16978,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1455225370,133012.00
02/11/2016 16:15,2,0.203,ACTIVE,212.38,300.57,59.991,1455225304,"201051344000576","219011344069620",18.11,-5.50,0,289.15,310.79,3.7,1.7,0.000,318774.6,318774.6,16550,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455225371,133013.00
02/11/2016 16:15,2,0.109,ALERT,211.03,335.74,59.991,1455225304,"274151322000087","219011344069620",28.47,0.50,0,298.77,341.75,3.2,1.2,0.000,562155.5,562155.5,10418,0,0,0,L,1151911521,0,121.10,121.55,0002,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455225373,133014.00
02/11/2016 16:15,2,0.066,ALERT,211.25,299.97,59.965,1455225304,"274151322000095","219011344069620",23.28,-3.00,0,290.95,302.98,1.6,0.0,0.000,622287.5,622287.5,10497,0,0,0,L,1151911521,1,121.55,121.55,0000,-3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455225375,133015.00
02/11/2016 16:30,2,0.062,ALERT,213.96,302.68,60.002,1455226203,"201051344000645","219011344069620",30.93,-5.00,0,288.25,310.19,2.0,0.0,0.000,318111.0,318111.0,16648,0,0,0,L,1122011218,0,122.23,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226205,133016.00
02/11/2016 16:30,2,0.078,ALERT,212.61,300.87,59.975,1455226203,"274151322000085","219011344069620",23.99,-1.50,0,299.67,356.48,1.9,0.0,0.000,589824.1,589824.1,10405,0,0,0,L,1151911521,0,122.23,122.46,0002,-0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455226207,133017.00
02/11/2016 16:30,2,0.000,ALERT,214.19,302.68,59.996,1455226203,"201051344000633","219011344069620",0.00,-6.00,0,286.74,303.88,0.0,0.0,0.000,309744.2,309744.2,16986,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455226209,133018.00
02/11/2016 16:30,2,0.000,ALERT,213.74,302.98,59.996,1455226203,"201051344000469","219011344069620",0.00,-7.00,0,287.35,304.18,0.0,0.0,0.000,310544.8,310544.8,16997,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1455226211,133019.00
02/11/2016 16:30,2,0.049,ALERT,212.61,301.17,60.002,1455226203,"201051344000646","219011344069620",28.78,-5.50,0,286.44,302.37,1.4,0.0,0.000,315963.8,315963.8,21526,0,0,0,L,1122011218,0,122.23,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226213,133020.00
02/11/2016 16:30,2,0.102,ALERT,212.38,301.47,59.970,1455226203,"274151322000052","219011344069620",22.82,-1.00,0,299.37,351.97,2.3,0.3,0.000,597869.8,597869.8,10599,0,0,0,L,1151911521,0,121.33,122.91,0002,-1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455226214,133021.00
02/11/2016 16:30,2,0.000,ALERT,212.83,301.47,59.986,1455226203,"201051344000585","219011344069620",0.00,-5.00,0,286.44,302.68,0.0,0.0,0.000,320822.3,320822.3,21525,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226216,133022.00
02/11/2016 16:30,2,0.066,ALERT,212.83,301.17,59.944,1455226203,"201051344001230","219011344069620",30.81,-5.00,0,287.05,308.69,2.1,0.1,0.000,319944.1,319944.1,21369,0,0,0,L,1122011218,0,122.46,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226218,133023.00
02/11/2016 16:30,2,0.000,ALERT,213.06,301.77,59.970,1455226203,"201051344000582","219011344069620",0.00,-6.50,0,287.65,303.28,0.0,0.0,0.000,313478.1,313478.1,21506,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1455226220,133024.00
02/11/2016 16:30,2,0.104,ALERT,212.16,300.57,59.986,1455226203,"201051344000955","219011344069620",31.15,-5.00,0,286.74,310.79,3.3,1.2,0.000,323958.3,323958.3,21477,0,0,0,L,1122011218,0,121.55,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226222,133025.00
02/11/2016 16:30,2,0.000,ALERT,212.61,300.27,59.965,1455226203,"274151322000094","219011344069620",41.45,-5.00,0,286.44,408.78,0.0,0.0,0.000,480681.6,480681.6,10945,0,0,0,L,1151911521,0,121.55,123.14,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226223,133026.00
02/11/2016 16:30,2,0.000,ALERT,213.51,303.28,59.975,1455226203,"201051344000579","219011344069620",0.00,-5.00,0,288.85,305.08,0.0,0.0,0.000,324575.9,324575.9,16923,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226225,133027.00
02/11/2016 16:30,2,0.000,ALERT,212.61,301.17,60.034,1455226203,"201051344000890","219011344069620",0.00,-3.50,0,287.35,303.58,0.0,0.0,0.000,321413.4,321413.4,21451,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226227,133028.00
02/11/2016 16:30,2,0.107,ALERT,212.83,300.87,59.986,1455226203,"201051344000438","219011344069620",30.97,-5.00,0,287.05,313.80,3.4,1.4,0.000,323561.8,323561.8,21496,0,0,0,L,1122011218,0,122.46,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226229,133029.00
02/11/2016 16:30,2,0.000,ALERT,213.06,300.27,59.981,1455226203,"201051344000417","219011344069620",0.00,-4.00,0,286.14,302.07,0.0,0.0,0.000,317341.9,317341.9,21604,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226231,133030.00
02/11/2016 16:30,2,0.057,ACTIVE_NO_POWER,212.61,301.77,59.970,1455226203,"274151322000083","219011344069620",17.27,-2.50,0,289.45,303.28,1.0,0.0,0.000,592125.7,592125.7,10614,0,0,0,L,1151911521,0,121.55,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455226232,133031.00
02/11/2016 16:30,2,0.068,ALERT,213.29,300.87,59.970,1455226203,"274151322000076","219011344069620",22.40,-2.00,0,299.07,349.56,1.5,0.0,0.000,629296.2,629296.2,10639,0,0,0,L,1151911521,0,122.23,123.14,0002,-2,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455226234,133032.00
02/11/2016 16:30,2,0.000,ALERT,213.29,303.28,59.970,1455226203,"201051344000868","219011344069620",0.00,-6.50,0,288.85,305.08,0.0,0.0,0.000,309505.2,309505.2,16724,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1455226236,133033.00
02/11/2016 16:30,2,0.049,ACTIVE_NO_POWER,212.83,302.37,59.965,1455226203,"274151322000095","219011344069620",18.57,-3.50,0,297.87,303.88,0.9,0.0,0.000,622287.5,622287.5,10499,0,0,0,L,1151911521,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455226237,133034.00
02/11/2016 16:30,2,0.000,ALERT,213.29,302.37,60.018,1455226203,"201051344000988","219011344069620",0.00,-5.00,0,285.84,303.88,0.0,0.0,0.000,307888.5,307888.5,16997,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455226238,133035.00
02/11/2016 16:30,2,0.000,ALERT,212.38,300.27,59.949,1455226203,"201051344001025","219011344069620",0.00,-5.50,0,286.44,303.28,0.0,0.0,0.000,321007.2,321007.2,21511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1455226240,133036.00
02/11/2016 16:30,2,0.109,ALERT,213.06,302.37,60.023,1455226203,"201051344000458","219011344069620",29.74,-3.50,0,288.25,305.08,3.3,1.3,0.000,318216.3,318216.3,16936,0,0,0,L,1122011218,0,121.78,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226242,133037.00
02/11/2016 16:30,2,0.133,ALERT,213.74,302.37,59.986,1455226203,"201051344000853","219011344069620",13.42,-5.00,0,289.45,314.70,1.8,0.0,0.000,316400.5,316400.5,16647,0,0,0,L,1122011218,0,122.23,122.46,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1455226244,133038.00
02/11/2016 16:30,2,0.088,ALERT,213.06,300.57,59.954,1455226203,"201051344000685","219011344069620",30.63,-5.50,0,286.74,309.29,2.8,0.7,0.000,323417.9,323417.9,21376,0,0,0,L,1122011218,0,122.91,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226246,133039.00
02/11/2016 16:30,2,0.062,ALERT,212.83,300.57,59.949,1455226203,"201051344000917","219011344069620",30.26,-4.00,0,285.54,310.19,1.9,0.0,0.000,321012.7,321012.7,21349,0,0,0,L,1122011218,0,121.78,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226248,133040.00
02/11/2016 16:30,2,0.051,ALERT,212.83,300.87,59.959,1455226203,"201051344001145","219011344069620",32.28,-5.50,0,287.35,314.10,1.7,0.0,0.000,325129.0,325129.0,21292,0,0,0,L,1122011218,0,122.01,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1455226249,133041.00
02/11/2016 16:30,2,0.000,ALERT,212.61,299.97,59.949,1455226203,"201051344000651","219011344069620",0.00,-6.50,0,286.44,302.07,0.0,0.0,0.000,317369.3,317369.3,21547,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1455226251,133042.00
02/11/2016 16:30,2,0.070,ALERT,211.93,300.27,59.965,1455226203,"274151322000088","219011344069620",24.33,-1.00,0,298.77,349.56,1.7,0.0,0.000,574539.0,574539.0,10359,0,0,0,L,1151911521,0,122.23,122.01,0002,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455226253,133043.00
02/11/2016 16:30,2,0.008,ALERT,213.29,320.11,59.965,1455226203,"274151322000068","219011344069620",42.34,-2.00,0,286.44,414.79,0.0,0.0,0.000,480830.2,480830.2,11099,0,0,0,L,1151911521,0,122.46,122.91,0100,-2,0,0,0,0,0,0,121,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226255,133044.00
02/11/2016 16:30,2,0.000,ALERT,212.38,300.87,59.949,1455226203,"201051344001135","219011344069620",0.00,-5.00,0,285.24,303.28,0.0,0.0,0.000,314084.2,314084.2,21523,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226257,133045.00
02/11/2016 16:30,2,0.000,ALERT,212.83,302.37,59.912,1455226203,"201051344000594","219011344069620",0.00,-5.50,0,297.57,304.48,0.0,0.0,0.000,320153.1,320153.1,16950,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1455226258,133046.00
02/11/2016 16:30,2,0.000,ALERT,212.61,300.57,60.007,1455226203,"201051344001203","219011344069620",0.00,-6.00,0,296.66,304.18,0.0,0.0,0.000,320371.5,320371.5,21507,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226260,133047.00
02/11/2016 16:30,2,0.072,ALERT,212.38,301.47,59.959,1455226203,"274151322000054","219011344069620",23.56,-1.00,0,299.07,351.67,1.8,0.0,0.000,586994.0,586994.0,10381,0,0,0,L,1151911521,0,122.01,122.23,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455226262,133048.00
02/11/2016 16:30,2,0.000,ALERT,213.29,301.77,59.965,1455226203,"201051344000867","219011344069620",0.00,-5.50,0,297.26,304.48,0.0,0.0,0.000,308973.5,308973.5,16955,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455226264,133049.00
02/11/2016 16:30,2,0.146,ALERT,212.61,300.87,59.949,1455226203,"201051344001093","219011344069620",30.22,-4.00,0,296.36,308.99,4.5,2.4,0.000,319395.9,319395.9,21404,0,0,0,L,1122011218,0,122.01,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226266,133050.00
02/11/2016 16:30,2,0.072,ALERT,213.06,302.37,59.981,1455226203,"201051344000900","219011344069620",20.67,-5.00,0,297.57,339.65,1.5,0.0,0.000,324267.5,324267.5,16506,0,0,0,L,1122011218,0,121.78,122.23,0002,-7,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455226267,133051.00
02/11/2016 16:30,2,0.100,ALERT,213.29,301.47,59.965,1455226203,"201051344000648","219011344069620",30.02,-6.50,0,296.66,304.18,3.0,1.0,0.000,317293.2,317293.2,16694,0,0,0,L,1122011218,0,121.33,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226269,133052.00
02/11/2016 16:30,2,0.184,ALERT,213.29,302.98,59.975,1455226203,"201051344000569","219011344069620",23.50,-4.00,0,298.47,352.27,4.4,2.3,0.000,325210.1,325210.1,16504,0,0,0,L,1122011218,0,121.33,122.68,0002,-7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455226271,133053.00
02/11/2016 16:30,2,0.057,ALERT,213.06,302.37,59.959,1455226203,"201051344000983","219011344069620",30.75,-5.50,0,297.87,308.09,1.8,0.0,0.000,318101.9,318101.9,16831,0,0,0,L,1122011218,0,121.78,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455226273,133054.00
02/11/2016 16:30,2,0.000,ALERT,213.51,302.37,59.986,1455226203,"201051344001158","219011344069620",0.00,-6.00,0,297.26,303.88,0.0,0.0,0.000,313717.6,313717.6,16980,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455226275,133055.00
02/11/2016 16:30,2,0.160,ACTIVE,213.74,302.68,59.975,1455226203,"201051344000576","219011344069620",14.43,-5.00,0,298.17,304.48,2.4,0.3,0.000,318774.9,318774.9,16551,0,0,0,L,1122011218,0,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455226276,133056.00
02/11/2016 16:30,2,0.090,ALERT,212.61,299.97,59.965,1455226203,"274151322000087","219011344069620",22.60,-0.50,0,296.36,356.48,2.1,0.1,0.000,562155.7,562155.7,10420,0,0,0,L,1151911521,0,122.23,122.68,0002,-0,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455226278,133057.00
02/11/2016 16:45,2,0.000,ALERT,212.38,300.57,59.986,1455227103,"201051344000645","219011344069620",0.00,-5.00,0,298.77,304.78,0.0,0.0,0.000,318111.0,318111.0,16650,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1455227105,133058.00
02/11/2016 16:45,2,0.057,ACTIVE_NO_POWER,211.25,298.47,59.954,1455227103,"274151322000085","219011344069620",19.42,-2.50,0,297.26,302.68,1.1,0.0,0.000,589824.1,589824.1,10407,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455227106,133059.00
02/11/2016 16:45,2,0.000,ALERT,212.38,300.57,59.959,1455227103,"201051344000633","219011344069620",0.00,-6.00,0,297.26,304.48,0.0,0.0,0.000,309744.2,309744.2,16988,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455227108,133060.00
02/11/2016 16:45,2,0.000,ALERT,211.93,301.17,59.970,1455227103,"201051344000469","219011344069620",0.00,-7.00,0,298.17,304.78,0.0,0.0,0.000,310544.8,310544.8,16999,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455227109,133061.00
02/11/2016 16:45,2,0.000,ALERT,211.03,298.47,59.996,1455227103,"201051344000646","219011344069620",0.00,-5.50,0,296.36,302.68,0.0,0.0,0.000,315963.8,315963.8,21528,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1455227111,133062.00
02/11/2016 16:45,2,0.080,ACTIVE_NO_POWER,211.03,298.47,59.975,1455227103,"274151322000052","219011344069620",18.07,-2.00,0,296.66,302.98,1.4,0.0,0.000,597869.8,597869.8,10601,0,0,0,L,1151911521,0,120.42,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455227112,133063.00
02/11/2016 16:45,2,0.000,ALERT,211.25,298.77,59.938,1455227103,"201051344000585","219011344069620",0.00,-5.50,0,296.36,302.68,0.0,0.0,0.000,320822.3,320822.3,21527,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455227114,133064.00
02/11/2016 16:45,2,0.064,ALERT,210.80,298.17,59.991,1455227103,"201051344001230","219011344069620",29.10,-5.00,0,296.96,302.98,1.9,0.0,0.000,319944.2,319944.2,21371,0,0,0,L,1122011218,0,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455227116,133065.00
02/11/2016 16:45,2,0.000,ALERT,211.48,299.07,59.959,1455227103,"201051344000582","219011344069620",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,313478.1,313478.1,21508,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455227118,133066.00
02/11/2016 16:45,2,0.104,ALERT,210.57,298.17,59.991,1455227103,"201051344000955","219011344069620",29.74,-5.50,0,296.66,302.37,3.1,1.1,0.000,323958.6,323958.6,21479,0,0,0,L,1122011218,0,120.65,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455227119,133067.00
02/11/2016 16:45,2,0.000,ALERT,211.03,297.57,59.959,1455227103,"274151322000094","219011344069620",0.00,-5.50,0,296.66,397.05,0.0,0.0,0.000,480681.6,480681.6,10947,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1455227121,133068.00
02/11/2016 16:45,2,0.000,ALERT,211.93,300.87,59.975,1455227103,"201051344000579","219011344069620",0.00,-5.00,0,299.37,305.08,0.0,0.0,0.000,324575.9,324575.9,16925,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455227123,133069.00
02/11/2016 16:45,2,0.000,ALERT,211.03,298.77,59.944,1455227103,"201051344000890","219011344069620",0.00,-4.00,0,297.26,303.88,0.0,0.0,0.000,321413.4,321413.4,21453,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455227125,133070.00
02/11/2016 16:45,2,0.000,ALERT,211.25,298.47,60.023,1455227103,"201051344000438","219011344069620",0.00,-5.50,0,296.66,302.98,0.0,0.0,0.000,323562.0,323562.0,21498,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1455227127,133071.00
02/11/2016 16:45,2,0.000,ALERT,211.25,297.87,59.996,1455227103,"201051344000417","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,317341.9,317341.9,21606,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455227129,133072.00
02/11/2016 16:45,2,0.018,ALERT,211.03,299.07,59.959,1455227103,"274151322000083","219011344069620",29.82,-3.00,0,297.26,303.28,0.0,0.0,0.000,592125.7,592125.7,10615,0,0,0,L,1151911521,0,121.10,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455227131,133073.00
02/11/2016 16:45,2,0.053,ACTIVE_NO_POWER,211.93,299.37,59.970,1455227103,"274151322000076","219011344069620",14.53,-2.50,0,296.96,302.98,0.8,0.0,0.000,629296.2,629296.2,10641,0,0,0,L,1151911521,0,121.10,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455227132,133074.00
02/11/2016 16:45,2,0.000,ALERT,211.93,301.17,59.949,1455227103,"201051344000868","219011344069620",0.00,-6.00,0,299.67,305.38,0.0,0.0,0.000,309505.2,309505.2,16726,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455227133,133075.00
02/11/2016 16:45,2,0.012,ALERT,210.80,299.67,59.954,1455227103,"274151322000095","219011344069620",30.10,-4.00,0,298.47,303.88,0.0,0.0,0.000,622287.5,622287.5,10500,0,0,0,L,1151911521,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455227135,133076.00
02/11/2016 16:45,2,0.000,ALERT,211.70,300.27,59.991,1455227103,"201051344000988","219011344069620",0.00,-6.00,0,296.36,303.88,0.0,0.0,0.000,307888.5,307888.5,16999,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455227137,133077.00
02/11/2016 16:45,2,0.000,ALERT,210.80,297.26,59.986,1455227103,"201051344001025","219011344069620",0.00,-6.00,0,296.06,303.28,0.0,0.0,0.000,321007.2,321007.2,21513,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455227139,133078.00
02/11/2016 16:45,2,0.000,ALERT,211.70,300.27,59.981,1455227103,"201051344000458","219011344069620",0.00,-3.50,0,298.77,305.08,0.0,0.0,0.000,318216.3,318216.3,16938,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1455227141,133079.00
02/11/2016 16:45,2,0.070,ALERT,212.61,300.27,59.981,1455227103,"201051344000853","219011344069620",31.49,-5.50,0,298.77,314.40,2.3,0.3,0.000,316400.5,316400.5,16649,0,0,0,L,1122011218,0,121.55,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455227142,133080.00
02/11/2016 16:45,2,0.000,ALERT,211.25,298.17,59.986,1455227103,"201051344000685","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,323418.0,323418.0,21378,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1455227144,133081.00
02/11/2016 16:45,2,0.000,ALERT,211.25,297.87,59.996,1455227103,"201051344000917","219011344069620",0.00,-4.00,0,295.46,302.07,0.0,0.0,0.000,321012.7,321012.7,21351,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1455227146,133082.00
02/11/2016 16:45,2,0.051,ALERT,211.48,298.77,59.965,1455227103,"201051344001145","219011344069620",31.17,-6.00,0,297.26,310.19,1.6,0.0,0.000,325129.0,325129.0,21294,0,0,0,L,1122011218,0,121.33,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455227148,133083.00
02/11/2016 16:45,2,0.000,ALERT,211.03,297.57,60.002,1455227103,"201051344000651","219011344069620",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,317369.3,317369.3,21549,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455227150,133084.00
02/11/2016 16:45,2,0.047,ACTIVE_NO_POWER,210.57,298.17,59.986,1455227103,"274151322000088","219011344069620",20.28,-2.00,0,296.66,302.07,0.9,0.0,0.000,574539.0,574539.0,10361,0,0,0,L,1151911521,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455227150,133085.00
02/11/2016 16:45,2,0.000,ALERT,211.70,297.26,59.975,1455227103,"274151322000068","219011344069620",0.00,-3.00,0,296.36,403.37,0.0,0.0,0.000,480830.2,480830.2,11101,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1455227152,133086.00
02/11/2016 16:45,2,0.000,ALERT,210.80,298.17,59.954,1455227103,"201051344001135","219011344069620",0.00,-5.50,0,296.96,303.28,0.0,0.0,0.000,314084.2,314084.2,21525,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455227154,133087.00
02/11/2016 16:45,2,0.000,ALERT,211.48,300.57,59.965,1455227103,"201051344000594","219011344069620",0.00,-6.00,0,298.47,304.48,0.0,0.0,0.000,320153.1,320153.1,16952,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455227156,133088.00
02/11/2016 16:45,2,0.000,ALERT,211.03,297.57,60.007,1455227103,"201051344001203","219011344069620",0.00,-6.00,0,296.36,304.18,0.0,0.0,0.000,320371.5,320371.5,21509,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455227158,133089.00
02/11/2016 16:45,2,0.051,ACTIVE_NO_POWER,210.80,298.17,59.949,1455227103,"274151322000054","219011344069620",18.39,-2.00,0,296.96,302.68,1.0,0.0,0.000,586994.0,586994.0,10383,0,0,0,L,1151911521,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455227159,133090.00
02/11/2016 16:45,2,0.000,ALERT,212.16,299.97,59.959,1455227103,"201051344000867","219011344069620",0.00,-5.50,0,298.17,304.48,0.0,0.0,0.000,308973.5,308973.5,16957,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455227161,133091.00
02/11/2016 16:45,2,0.000,ALERT,210.80,297.87,59.996,1455227103,"201051344001093","219011344069620",0.00,-4.00,0,296.66,302.37,0.0,0.0,0.000,319396.2,319396.2,21406,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1455227162,133092.00
02/11/2016 16:45,2,0.000,ALERT,211.48,299.97,59.959,1455227103,"201051344000900","219011344069620",31.49,-5.50,0,298.77,305.98,0.0,0.0,0.000,324267.5,324267.5,16508,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1455227164,133093.00
02/11/2016 16:45,2,0.000,ALERT,211.93,299.67,60.018,1455227103,"201051344000648","219011344069620",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,317293.3,317293.3,16696,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1455227166,133094.00
02/11/2016 16:45,2,0.160,ACTIVE,211.93,300.87,59.991,1455227103,"201051344000569","219011344069620",18.91,-5.00,0,299.97,304.48,3.1,1.1,0.000,325210.5,325210.5,16506,0,0,0,L,1122011218,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455227167,133095.00
02/11/2016 16:45,2,0.000,ALERT,211.70,300.27,59.986,1455227103,"201051344000983","219011344069620",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,318101.9,318101.9,16833,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1455227169,133096.00
02/11/2016 16:45,2,0.000,ALERT,212.16,300.27,59.986,1455227103,"201051344001158","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,313717.6,313717.6,16982,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455227171,133097.00
02/11/2016 16:45,2,0.105,ALERT,212.38,300.87,60.007,1455227103,"201051344000576","219011344069620",29.92,-6.00,0,299.07,304.18,3.2,1.2,0.000,318775.1,318775.1,16552,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455227172,133098.00
02/11/2016 16:45,2,0.068,ACTIVE_NO_POWER,211.03,297.57,59.981,1455227103,"274151322000087","219011344069620",18.13,-1.50,0,296.06,301.47,1.2,0.0,0.000,562155.7,562155.7,10422,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455227173,133099.00
02/11/2016 17:00,2,0.000,ALERT,212.83,301.47,60.007,1455228003,"201051344000645","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,318111.0,318111.0,16652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455228005,133100.00
02/11/2016 17:00,2,0.018,ALERT,211.48,299.07,60.028,1455228003,"274151322000085","219011344069620",31.93,-3.00,0,296.66,308.99,0.0,0.0,0.000,589824.1,589824.1,10408,0,0,0,L,1151911521,0,121.78,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1455228007,133101.00
02/11/2016 17:00,2,0.000,ALERT,213.06,300.87,59.981,1455228003,"201051344000633","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,309744.2,309744.2,16990,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228009,133102.00
02/11/2016 17:00,2,0.000,ALERT,212.61,301.47,60.002,1455228003,"201051344000469","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,310544.8,310544.8,17001,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228010,133103.00
02/11/2016 17:00,2,0.000,ALERT,211.03,299.37,60.018,1455228003,"201051344000646","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,315963.8,315963.8,21530,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228012,133104.00
02/11/2016 17:00,2,0.043,ALERT,211.03,298.47,59.975,1455228003,"274151322000052","219011344069620",31.41,-3.00,0,296.66,301.47,0.0,0.0,0.000,597869.8,597869.8,10602,0,0,0,L,1151911521,0,120.65,122.23,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1455228014,133105.00
02/11/2016 17:00,2,0.000,ALERT,211.48,299.67,60.002,1455228003,"201051344000585","219011344069620",0.00,-5.50,0,295.76,300.87,0.0,0.0,0.000,320822.3,320822.3,21529,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228016,133106.00
02/11/2016 17:00,2,0.066,ALERT,211.48,299.97,60.002,1455228003,"201051344001230","219011344069620",28.03,-5.50,0,296.36,301.17,1.9,0.0,0.000,319944.2,319944.2,21373,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228018,133107.00
02/11/2016 17:00,2,0.000,ALERT,211.93,300.57,60.012,1455228003,"201051344000582","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,313478.1,313478.1,21510,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228019,133108.00
02/11/2016 17:00,2,0.000,ALERT,211.03,299.67,60.002,1455228003,"201051344000955","219011344069620",0.00,-6.00,0,296.36,300.87,0.0,0.0,0.000,323958.6,323958.6,21481,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1455228021,133109.00
02/11/2016 17:00,2,0.000,ALERT,211.25,298.47,60.028,1455228003,"274151322000094","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,480681.6,480681.6,10949,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228023,133110.00
02/11/2016 17:00,2,0.000,ALERT,212.38,301.77,60.023,1455228003,"201051344000579","219011344069620",0.00,-5.00,0,299.07,304.18,0.0,0.0,0.000,324575.9,324575.9,16927,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228025,133111.00
02/11/2016 17:00,2,0.000,ALERT,211.03,299.37,60.007,1455228003,"201051344000890","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,321413.4,321413.4,21455,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228027,133112.00
02/11/2016 17:00,2,0.000,ALERT,211.48,299.37,60.012,1455228003,"201051344000438","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,323562.0,323562.0,21500,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228029,133113.00
02/11/2016 17:00,2,0.000,ALERT,211.70,298.77,60.007,1455228003,"201051344000417","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,317341.9,317341.9,21608,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228031,133114.00
02/11/2016 17:00,2,0.020,ALERT,211.48,299.07,59.986,1455228003,"274151322000083","219011344069620",29.20,-4.00,0,296.96,301.47,0.0,0.0,0.000,592125.7,592125.7,10617,0,0,0,L,1151911521,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228032,133115.00
02/11/2016 17:00,2,0.018,ALERT,211.70,298.47,59.981,1455228003,"274151322000076","219011344069620",31.23,-3.50,0,296.66,301.47,0.0,0.0,0.000,629296.2,629296.2,10642,0,0,0,L,1151911521,0,121.33,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228034,133116.00
02/11/2016 17:00,2,0.000,ALERT,212.38,301.77,60.018,1455228003,"201051344000868","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,309505.2,309505.2,16728,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228036,133117.00
02/11/2016 17:00,2,0.012,ALERT,211.25,299.97,59.975,1455228003,"274151322000095","219011344069620",29.48,-5.50,0,297.87,301.77,0.0,0.0,0.000,622287.5,622287.5,10502,0,0,0,L,1151911521,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228038,133118.00
02/11/2016 17:00,2,0.000,ALERT,211.93,300.87,60.002,1455228003,"201051344000988","219011344069620",0.00,-6.00,0,295.76,302.98,0.0,0.0,0.000,307888.5,307888.5,17001,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228040,133119.00
02/11/2016 17:00,2,0.000,ALERT,211.25,299.07,60.012,1455228003,"201051344001025","219011344069620",0.00,-6.50,0,295.76,301.47,0.0,0.0,0.000,321007.2,321007.2,21515,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228042,133120.00
02/11/2016 17:00,2,0.000,ALERT,212.16,301.17,60.002,1455228003,"201051344000458","219011344069620",0.00,-4.00,0,298.47,304.18,0.0,0.0,0.000,318216.3,318216.3,16940,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228043,133121.00
02/11/2016 17:00,2,0.070,ALERT,212.83,300.87,60.007,1455228003,"201051344000853","219011344069620",31.15,-6.00,0,298.47,303.58,2.3,0.3,0.000,316400.6,316400.6,16651,0,0,0,L,1122011218,0,121.55,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228045,133122.00
02/11/2016 17:00,2,0.000,ALERT,211.70,299.37,60.002,1455228003,"201051344000685","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,323418.0,323418.0,21380,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228047,133123.00
02/11/2016 17:00,2,0.000,ALERT,211.70,299.37,59.991,1455228003,"201051344000917","219011344069620",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,321012.7,321012.7,21353,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228049,133124.00
02/11/2016 17:00,2,0.049,ALERT,211.70,299.97,60.002,1455228003,"201051344001145","219011344069620",30.71,-6.00,0,296.66,301.77,1.6,0.0,0.000,325129.0,325129.0,21296,0,0,0,L,1122011218,0,121.55,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228051,133125.00
02/11/2016 17:00,2,0.000,ALERT,211.48,298.77,60.012,1455228003,"201051344000651","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,317369.3,317369.3,21551,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228053,133126.00
02/11/2016 17:00,2,0.041,ACTIVE_NO_POWER,210.80,298.47,59.991,1455228003,"274151322000088","219011344069620",17.47,-2.50,0,296.36,300.57,0.8,0.0,0.000,574539.0,574539.0,10362,0,0,0,L,1151911521,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455228053,133127.00
02/11/2016 17:00,2,0.000,ALERT,211.93,297.87,59.981,1455228003,"274151322000068","219011344069620",0.00,-3.50,0,296.06,299.67,0.0,0.0,0.000,480830.2,480830.2,11103,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228055,133128.00
02/11/2016 17:00,2,0.000,ALERT,211.03,299.37,60.002,1455228003,"201051344001135","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,314084.2,314084.2,21527,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228057,133129.00
02/11/2016 17:00,2,0.000,ALERT,211.93,301.47,60.007,1455228003,"201051344000594","219011344069620",0.00,-6.00,0,297.57,303.58,0.0,0.0,0.000,320153.1,320153.1,16954,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228059,133130.00
02/11/2016 17:00,2,0.000,ALERT,211.48,299.07,60.002,1455228003,"201051344001203","219011344069620",0.00,-6.50,0,296.06,302.68,0.0,0.0,0.000,320371.5,320371.5,21511,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228061,133131.00
02/11/2016 17:00,2,0.049,ACTIVE_NO_POWER,211.25,298.77,59.986,1455228003,"274151322000054","219011344069620",16.36,-3.00,0,296.66,301.17,0.8,0.0,0.000,586994.0,586994.0,10384,0,0,0,L,1151911521,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1455228062,133132.00
