ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 17:00,2,0.000,ALERT,212.61,300.57,59.986,1455228003,"201051344000867","219011344069620",0.00,-5.50,0,297.26,303.58,0.0,0.0,0.000,308973.5,308973.5,16959,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228063,133133.00
02/11/2016 17:00,2,0.000,ALERT,211.25,299.37,60.034,1455228003,"201051344001093","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,319396.2,319396.2,21408,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455228065,133134.00
02/11/2016 17:00,2,0.000,ALERT,211.93,300.57,60.023,1455228003,"201051344000900","219011344069620",31.13,-6.00,0,297.87,302.98,0.0,0.0,0.000,324267.5,324267.5,16510,0,0,0,L,1122011218,0,121.33,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228067,133135.00
02/11/2016 17:00,2,0.000,ALERT,212.38,299.97,60.018,1455228003,"201051344000648","219011344069620",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,317293.3,317293.3,16698,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455228069,133136.00
02/11/2016 17:00,2,0.154,ALERT,212.38,301.47,59.996,1455228003,"201051344000569","219011344069620",16.18,-5.50,0,299.07,314.10,2.5,0.5,0.000,325210.6,325210.6,16507,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1455228070,133137.00
02/11/2016 17:00,2,0.000,ALERT,212.16,300.87,60.007,1455228003,"201051344000983","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,318101.9,318101.9,16835,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228072,133138.00
02/11/2016 17:00,2,0.000,ALERT,212.38,300.87,59.996,1455228003,"201051344001158","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,313717.6,313717.6,16984,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228074,133139.00
02/11/2016 17:00,2,0.107,ALERT,212.61,301.47,59.981,1455228003,"201051344000576","219011344069620",29.44,-6.50,0,298.47,303.58,3.2,1.2,0.000,318775.4,318775.4,16554,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228076,133140.00
02/11/2016 17:00,2,0.064,ALERT,211.25,297.87,59.991,1455228003,"274151322000087","219011344069620",15.57,-2.50,0,295.46,307.78,1.0,0.0,0.000,562155.7,562155.7,10423,0,0,0,L,1151911521,0,121.10,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1455228078,133141.00
02/11/2016 17:15,2,0.000,ALERT,212.83,301.17,59.975,1455228903,"201051344000645","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,318111.0,318111.0,16654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228905,133142.00
02/11/2016 17:15,2,0.018,ALERT,211.48,299.07,59.949,1455228903,"274151322000085","219011344069620",30.38,-3.50,0,296.66,308.09,0.0,0.0,0.000,589824.1,589824.1,10410,0,0,0,L,1151911521,0,122.01,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228907,133143.00
02/11/2016 17:15,2,0.000,ALERT,213.06,300.57,59.928,1455228903,"201051344000633","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,309744.2,309744.2,16992,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455228908,133144.00
02/11/2016 17:15,2,0.000,ALERT,212.61,301.17,59.975,1455228903,"201051344000469","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,310544.8,310544.8,17003,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228910,133145.00
02/11/2016 17:15,2,0.000,ALERT,211.48,299.67,60.023,1455228903,"201051344000646","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,315963.8,315963.8,21532,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228912,133146.00
02/11/2016 17:15,2,0.000,ALERT,211.48,299.37,59.949,1455228903,"274151322000052","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,597869.8,597869.8,10604,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228914,133147.00
02/11/2016 17:15,2,0.000,ALERT,211.70,299.97,59.981,1455228903,"201051344000585","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,320822.3,320822.3,21531,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228915,133148.00
02/11/2016 17:15,2,0.000,ALERT,211.93,300.27,59.975,1455228903,"201051344001230","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,319944.2,319944.2,21375,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1455228917,133149.00
02/11/2016 17:15,2,0.000,ALERT,212.16,300.27,59.933,1455228903,"201051344000582","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,313478.1,313478.1,21512,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228919,133150.00
02/11/2016 17:15,2,0.000,ALERT,211.25,299.67,59.970,1455228903,"201051344000955","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,323958.6,323958.6,21483,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228921,133151.00
02/11/2016 17:15,2,0.000,ALERT,211.70,298.77,59.970,1455228903,"274151322000094","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,480681.6,480681.6,10951,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455228923,133152.00
02/11/2016 17:15,2,0.000,ALERT,212.61,301.77,59.981,1455228903,"201051344000579","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,324575.9,324575.9,16929,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228925,133153.00
02/11/2016 17:15,2,0.000,ALERT,211.48,299.97,60.023,1455228903,"201051344000890","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,321413.4,321413.4,21457,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455228926,133154.00
02/11/2016 17:15,2,0.000,ALERT,211.70,299.37,59.944,1455228903,"201051344000438","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,323562.0,323562.0,21502,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455228928,133155.00
02/11/2016 17:15,2,0.000,ALERT,211.93,299.07,59.975,1455228903,"201051344000417","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,317341.9,317341.9,21610,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455228930,133156.00
02/11/2016 17:15,2,0.000,ALERT,211.93,300.27,59.959,1455228903,"274151322000083","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,592125.7,592125.7,10619,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1455228932,133157.00
02/11/2016 17:15,2,0.000,ALERT,212.38,299.37,59.949,1455228903,"274151322000076","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,629296.2,629296.2,10644,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228933,133158.00
02/11/2016 17:15,2,0.000,ALERT,212.38,301.77,59.954,1455228903,"201051344000868","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,309505.2,309505.2,16730,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228935,133159.00
02/11/2016 17:15,2,0.000,ALERT,211.70,300.57,59.965,1455228903,"274151322000095","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,622287.5,622287.5,10504,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1455228937,133160.00
02/11/2016 17:15,2,0.000,ALERT,212.38,300.87,59.954,1455228903,"201051344000988","219011344069620",0.00,-6.00,0,296.36,302.68,0.0,0.0,0.000,307888.5,307888.5,17003,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228939,133161.00
02/11/2016 17:15,2,0.000,ALERT,211.48,298.77,59.954,1455228903,"201051344001025","219011344069620",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,321007.2,321007.2,21517,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455228941,133162.00
02/11/2016 17:15,2,0.000,ALERT,212.38,301.47,59.970,1455228903,"201051344000458","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,318216.3,318216.3,16942,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228943,133163.00
02/11/2016 17:15,2,0.000,ALERT,212.61,300.27,59.970,1455228903,"201051344000853","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,316400.6,316400.6,16653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228945,133164.00
02/11/2016 17:15,2,0.000,ALERT,211.93,299.67,60.023,1455228903,"201051344000685","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,323418.0,323418.0,21382,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228946,133165.00
02/11/2016 17:15,2,0.000,ALERT,211.70,299.07,59.975,1455228903,"201051344000917","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,321012.7,321012.7,21355,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228949,133166.00
02/11/2016 17:15,2,0.000,ALERT,211.93,299.97,60.012,1455228903,"201051344001145","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,325129.0,325129.0,21298,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228950,133167.00
02/11/2016 17:15,2,0.000,ALERT,211.70,299.07,59.954,1455228903,"201051344000651","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,317369.3,317369.3,21553,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228952,133168.00
02/11/2016 17:15,2,0.008,ALERT,211.25,298.77,59.959,1455228903,"274151322000088","219011344069620",29.70,-3.50,0,296.36,300.87,0.0,0.0,0.000,574539.0,574539.0,10363,0,0,0,L,1151911521,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228954,133169.00
02/11/2016 17:15,2,0.000,ALERT,212.16,298.47,59.981,1455228903,"274151322000068","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,480830.2,480830.2,11105,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228956,133170.00
02/11/2016 17:15,2,0.000,ALERT,211.48,299.97,59.975,1455228903,"201051344001135","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,314084.2,314084.2,21529,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228958,133171.00
02/11/2016 17:15,2,0.000,ALERT,211.93,301.47,60.002,1455228903,"201051344000594","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,320153.1,320153.1,16956,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228959,133172.00
02/11/2016 17:15,2,0.000,ALERT,211.70,299.37,59.970,1455228903,"201051344001203","219011344069620",0.00,-6.50,0,296.66,302.98,0.0,0.0,0.000,320371.5,320371.5,21513,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228961,133173.00
02/11/2016 17:15,2,0.016,ALERT,211.48,299.97,59.970,1455228903,"274151322000054","219011344069620",30.38,-3.50,0,296.96,308.69,0.0,0.0,0.000,586994.0,586994.0,10385,0,0,0,L,1151911521,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228963,133174.00
02/11/2016 17:15,2,0.000,ALERT,212.61,301.47,59.975,1455228903,"201051344000867","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,308973.5,308973.5,16961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228965,133175.00
02/11/2016 17:15,2,0.000,ALERT,211.93,300.27,60.007,1455228903,"201051344001093","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,319396.2,319396.2,21410,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455228967,133176.00
02/11/2016 17:15,2,0.000,ALERT,212.38,301.77,59.986,1455228903,"201051344000900","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,324267.5,324267.5,16512,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228968,133177.00
02/11/2016 17:15,2,0.000,ALERT,212.61,300.57,59.949,1455228903,"201051344000648","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,317293.3,317293.3,16700,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455228970,133178.00
02/11/2016 17:15,2,0.098,ALERT,212.38,301.77,59.970,1455228903,"201051344000569","219011344069620",31.43,-6.00,0,299.67,314.40,3.2,1.1,0.000,325210.9,325210.9,16509,0,0,0,L,1122011218,0,120.88,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228972,133179.00
02/11/2016 17:15,2,0.000,ALERT,212.38,301.47,59.975,1455228903,"201051344000983","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,318101.9,318101.9,16837,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455228974,133180.00
02/11/2016 17:15,2,0.000,ALERT,212.61,300.87,59.959,1455228903,"201051344001158","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,313717.6,313717.6,16986,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455228976,133181.00
02/11/2016 17:15,2,0.000,ALERT,212.83,301.77,59.949,1455228903,"201051344000576","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,318775.6,318775.6,16556,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1455228978,133182.00
02/11/2016 17:15,2,0.031,ALERT,211.70,298.47,59.959,1455228903,"274151322000087","219011344069620",30.22,-3.00,0,295.76,307.78,0.0,0.0,0.000,562155.7,562155.7,10425,0,0,0,L,1151911521,0,121.55,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455228979,133183.00
02/11/2016 17:30,2,0.000,ALERT,212.83,300.87,59.938,1455229803,"201051344000645","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,318111.0,318111.0,16656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229805,133184.00
02/11/2016 17:30,2,0.000,ALERT,211.48,298.17,60.002,1455229803,"274151322000085","219011344069620",0.00,-5.00,0,296.96,302.68,0.0,0.0,0.000,589824.1,589824.1,10412,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1455229806,133185.00
02/11/2016 17:30,2,0.000,ALERT,212.83,300.27,59.970,1455229803,"201051344000633","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,309744.2,309744.2,16994,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229808,133186.00
02/11/2016 17:30,2,0.000,ALERT,212.38,300.87,59.949,1455229803,"201051344000469","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,310544.8,310544.8,17005,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229810,133187.00
02/11/2016 17:30,2,0.000,ALERT,211.25,299.37,59.965,1455229803,"201051344000646","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,315963.8,315963.8,21534,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229812,133188.00
02/11/2016 17:30,2,0.000,ALERT,211.03,299.07,59.954,1455229803,"274151322000052","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,597869.8,597869.8,10606,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455229814,133189.00
02/11/2016 17:30,2,0.000,ALERT,211.70,299.67,59.986,1455229803,"201051344000585","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,320822.3,320822.3,21533,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455229816,133190.00
02/11/2016 17:30,2,0.000,ALERT,211.48,299.67,59.954,1455229803,"201051344001230","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,319944.2,319944.2,21377,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229817,133191.00
02/11/2016 17:30,2,0.000,ALERT,212.16,300.57,59.944,1455229803,"201051344000582","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,313478.1,313478.1,21514,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229819,133192.00
02/11/2016 17:30,2,0.000,ALERT,211.25,299.37,59.996,1455229803,"201051344000955","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,323958.6,323958.6,21485,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229821,133193.00
02/11/2016 17:30,2,0.000,ALERT,211.25,297.87,59.959,1455229803,"274151322000094","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,480681.6,480681.6,10953,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229823,133194.00
02/11/2016 17:30,2,0.000,ALERT,212.38,301.47,60.002,1455229803,"201051344000579","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,324575.9,324575.9,16931,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455229825,133195.00
02/11/2016 17:30,2,0.000,ALERT,211.25,299.97,59.907,1455229803,"201051344000890","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,321413.4,321413.4,21459,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229826,133196.00
02/11/2016 17:30,2,0.000,ALERT,211.48,299.07,59.959,1455229803,"201051344000438","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,323562.0,323562.0,21504,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229828,133197.00
02/11/2016 17:30,2,0.000,ALERT,211.93,298.77,59.970,1455229803,"201051344000417","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,317341.9,317341.9,21612,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229830,133198.00
02/11/2016 17:30,2,0.000,ALERT,211.48,298.77,59.944,1455229803,"274151322000083","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,592125.7,592125.7,10621,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229832,133199.00
02/11/2016 17:30,2,0.000,ALERT,212.16,298.77,59.965,1455229803,"274151322000076","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,629296.2,629296.2,10646,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229834,133200.00
02/11/2016 17:30,2,0.000,ALERT,212.38,301.77,59.917,1455229803,"201051344000868","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,309505.2,309505.2,16732,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455229835,133201.00
02/11/2016 17:30,2,0.000,ALERT,211.25,299.67,59.965,1455229803,"274151322000095","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,622287.5,622287.5,10506,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229837,133202.00
02/11/2016 17:30,2,0.000,ALERT,212.16,300.87,59.975,1455229803,"201051344000988","219011344069620",0.00,-6.50,0,296.36,302.68,0.0,0.0,0.000,307888.5,307888.5,17005,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455229839,133203.00
02/11/2016 17:30,2,0.000,ALERT,211.48,298.77,59.928,1455229803,"201051344001025","219011344069620",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,321007.2,321007.2,21519,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229841,133204.00
02/11/2016 17:30,2,0.000,ALERT,212.16,300.87,59.938,1455229803,"201051344000458","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,318216.3,318216.3,16944,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229843,133205.00
02/11/2016 17:30,2,0.000,ALERT,212.61,300.57,59.970,1455229803,"201051344000853","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,316400.6,316400.6,16655,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455229845,133206.00
02/11/2016 17:30,2,0.000,ALERT,211.93,299.07,59.975,1455229803,"201051344000685","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,323418.0,323418.0,21384,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229846,133207.00
02/11/2016 17:30,2,0.000,ALERT,211.93,299.07,59.996,1455229803,"201051344000917","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,321012.7,321012.7,21357,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229848,133208.00
02/11/2016 17:30,2,0.000,ALERT,211.70,299.07,59.970,1455229803,"201051344001145","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,325129.0,325129.0,21300,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229850,133209.00
02/11/2016 17:30,2,0.000,ALERT,211.70,298.47,59.928,1455229803,"201051344000651","219011344069620",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,317369.3,317369.3,21555,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229852,133210.00
02/11/2016 17:30,2,0.000,ALERT,211.03,298.47,59.944,1455229803,"274151322000088","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,574539.0,574539.0,10365,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455229854,133211.00
02/11/2016 17:30,2,0.000,ALERT,211.93,297.87,59.938,1455229803,"274151322000068","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,480830.2,480830.2,11107,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229856,133212.00
02/11/2016 17:30,2,0.000,ALERT,211.25,299.37,59.928,1455229803,"201051344001135","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,314084.2,314084.2,21531,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229857,133213.00
02/11/2016 17:30,2,0.000,ALERT,211.93,301.17,59.965,1455229803,"201051344000594","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,320153.1,320153.1,16958,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229859,133214.00
02/11/2016 17:30,2,0.000,ALERT,211.70,299.07,59.954,1455229803,"201051344001203","219011344069620",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,320371.5,320371.5,21515,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455229861,133215.00
02/11/2016 17:30,2,0.000,ALERT,211.25,299.07,59.954,1455229803,"274151322000054","219011344069620",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,586994.0,586994.0,10387,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455229863,133216.00
02/11/2016 17:30,2,0.000,ALERT,212.38,299.97,59.965,1455229803,"201051344000867","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,308973.5,308973.5,16963,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229865,133217.00
02/11/2016 17:30,2,0.000,ALERT,211.48,299.07,59.954,1455229803,"201051344001093","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,319396.2,319396.2,21412,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455229867,133218.00
02/11/2016 17:30,2,0.000,ALERT,212.16,300.87,59.949,1455229803,"201051344000900","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,324267.5,324267.5,16514,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229869,133219.00
02/11/2016 17:30,2,0.000,ALERT,212.38,299.97,59.928,1455229803,"201051344000648","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,317293.3,317293.3,16702,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229870,133220.00
02/11/2016 17:30,2,0.000,ALERT,212.16,301.17,59.949,1455229803,"201051344000569","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,325211.1,325211.1,16511,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455229872,133221.00
02/11/2016 17:30,2,0.000,ALERT,212.16,300.87,59.959,1455229803,"201051344000983","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,318101.9,318101.9,16839,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229874,133222.00
02/11/2016 17:30,2,0.000,ALERT,212.38,300.87,59.938,1455229803,"201051344001158","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,313717.6,313717.6,16988,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229876,133223.00
02/11/2016 17:30,2,0.000,ALERT,212.83,301.47,59.938,1455229803,"201051344000576","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,318775.6,318775.6,16558,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455229878,133224.00
02/11/2016 17:30,2,0.000,ALERT,211.48,298.17,59.949,1455229803,"274151322000087","219011344069620",0.00,-3.50,0,295.46,301.17,0.0,0.0,0.000,562155.7,562155.7,10427,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1455229879,133225.00
02/11/2016 17:45,2,0.000,ALERT,212.16,300.27,59.991,1455230705,"201051344000645","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,318111.0,318111.0,16658,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230707,133226.00
02/11/2016 17:45,2,0.000,ALERT,211.25,297.87,59.981,1455230705,"274151322000085","219011344069620",0.00,-5.00,0,295.16,301.47,0.0,0.0,0.000,589824.1,589824.1,10414,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230708,133227.00
02/11/2016 17:45,2,0.000,ALERT,212.61,300.27,59.986,1455230705,"201051344000633","219011344069620",0.00,-7.00,0,295.76,302.68,0.0,0.0,0.000,309744.2,309744.2,16996,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455230710,133228.00
02/11/2016 17:45,2,0.000,ALERT,211.93,300.27,60.007,1455230705,"201051344000469","219011344069620",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,310544.8,310544.8,17007,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455230712,133229.00
02/11/2016 17:45,2,0.000,ALERT,211.03,298.77,60.002,1455230705,"201051344000646","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,315963.8,315963.8,21536,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230714,133230.00
02/11/2016 17:45,2,0.000,ALERT,210.80,299.07,59.991,1455230705,"274151322000052","219011344069620",0.00,-5.50,0,295.16,302.37,0.0,0.0,0.000,597869.8,597869.8,10608,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230716,133231.00
02/11/2016 17:45,2,0.000,ALERT,211.25,298.77,59.986,1455230705,"201051344000585","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,320822.3,320822.3,21535,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230717,133232.00
02/11/2016 17:45,2,0.000,ALERT,211.03,299.07,59.975,1455230705,"201051344001230","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,319944.2,319944.2,21379,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230719,133233.00
02/11/2016 17:45,2,0.000,ALERT,211.70,299.37,60.002,1455230705,"201051344000582","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,313478.1,313478.1,21516,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455230721,133234.00
02/11/2016 17:45,2,0.000,ALERT,210.80,298.47,59.996,1455230705,"201051344000955","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,323958.6,323958.6,21487,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230723,133235.00
02/11/2016 17:45,2,0.000,ALERT,211.03,297.87,59.981,1455230705,"274151322000094","219011344069620",0.00,-7.00,0,294.56,301.17,0.0,0.0,0.000,480681.6,480681.6,10955,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230725,133236.00
02/11/2016 17:45,2,0.000,ALERT,211.93,301.17,59.996,1455230705,"201051344000579","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,324575.9,324575.9,16933,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455230726,133237.00
02/11/2016 17:45,2,0.000,ALERT,211.03,299.07,60.002,1455230705,"201051344000890","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,321413.4,321413.4,21461,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230728,133238.00
02/11/2016 17:45,2,0.000,ALERT,211.25,298.47,59.949,1455230705,"201051344000438","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,323562.0,323562.0,21506,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230730,133239.00
02/11/2016 17:45,2,0.000,ALERT,211.48,298.17,59.991,1455230705,"201051344000417","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,317341.9,317341.9,21614,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230732,133240.00
02/11/2016 17:45,2,0.000,ALERT,211.25,298.47,59.959,1455230705,"274151322000083","219011344069620",0.00,-5.50,0,295.76,302.68,0.0,0.0,0.000,592125.7,592125.7,10623,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230733,133241.00
02/11/2016 17:45,2,0.000,ALERT,211.70,298.77,59.975,1455230705,"274151322000076","219011344069620",0.00,-6.00,0,294.86,301.77,0.0,0.0,0.000,629296.2,629296.2,10648,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230735,133242.00
02/11/2016 17:45,2,0.000,ALERT,211.93,301.47,59.986,1455230705,"201051344000868","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,309505.2,309505.2,16734,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230737,133243.00
02/11/2016 17:45,2,0.000,ALERT,211.03,299.07,59.959,1455230705,"274151322000095","219011344069620",0.00,-7.00,0,296.36,302.98,0.0,0.0,0.000,622287.5,622287.5,10508,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230739,133244.00
02/11/2016 17:45,2,0.000,ALERT,211.70,300.27,59.970,1455230705,"201051344000988","219011344069620",0.00,-6.50,0,295.16,302.68,0.0,0.0,0.000,307888.5,307888.5,17007,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230741,133245.00
02/11/2016 17:45,2,0.000,ALERT,211.03,297.87,59.986,1455230705,"201051344001025","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,321007.2,321007.2,21521,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230742,133246.00
02/11/2016 17:45,2,0.000,ALERT,211.48,300.27,59.986,1455230705,"201051344000458","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,318216.3,318216.3,16946,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455230744,133247.00
02/11/2016 17:45,2,0.000,ALERT,212.38,300.57,59.986,1455230705,"201051344000853","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,316400.6,316400.6,16657,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230746,133248.00
02/11/2016 17:45,2,0.000,ALERT,211.70,299.07,59.975,1455230705,"201051344000685","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,323418.0,323418.0,21386,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230748,133249.00
02/11/2016 17:45,2,0.000,ALERT,211.48,298.47,59.991,1455230705,"201051344000917","219011344069620",0.00,-6.00,0,295.46,300.27,0.0,0.0,0.000,321012.7,321012.7,21359,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455230750,133250.00
02/11/2016 17:45,2,0.000,ALERT,211.48,299.37,59.975,1455230705,"201051344001145","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,325129.0,325129.0,21302,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230751,133251.00
02/11/2016 17:45,2,0.000,ALERT,211.03,297.87,59.970,1455230705,"201051344000651","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,317369.3,317369.3,21557,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230753,133252.00
02/11/2016 17:45,2,0.000,ALERT,210.57,297.87,59.965,1455230705,"274151322000088","219011344069620",0.00,-5.00,0,294.86,301.47,0.0,0.0,0.000,574539.0,574539.0,10367,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230755,133253.00
02/11/2016 17:45,2,0.000,ALERT,211.70,297.26,59.986,1455230705,"274151322000068","219011344069620",0.00,-5.50,0,294.86,301.17,0.0,0.0,0.000,480830.2,480830.2,11109,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230757,133254.00
02/11/2016 17:45,2,0.000,ALERT,210.80,298.77,59.986,1455230705,"201051344001135","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,314084.2,314084.2,21533,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230759,133255.00
02/11/2016 17:45,2,0.000,ALERT,211.48,300.57,59.986,1455230705,"201051344000594","219011344069620",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,320153.1,320153.1,16960,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230760,133256.00
02/11/2016 17:45,2,0.000,ALERT,211.25,298.47,59.959,1455230705,"201051344001203","219011344069620",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,320371.5,320371.5,21517,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230762,133257.00
02/11/2016 17:45,2,0.000,ALERT,210.80,297.87,59.954,1455230705,"274151322000054","219011344069620",0.00,-5.00,0,295.46,302.07,0.0,0.0,0.000,586994.0,586994.0,10389,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230764,133258.00
02/11/2016 17:45,2,0.000,ALERT,212.16,299.97,60.002,1455230705,"201051344000867","219011344069620",0.00,-6.00,0,297.26,303.28,0.0,0.0,0.000,308973.5,308973.5,16965,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230766,133259.00
02/11/2016 17:45,2,0.000,ALERT,211.03,298.77,59.938,1455230705,"201051344001093","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,319396.2,319396.2,21414,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455230768,133260.00
02/11/2016 17:45,2,0.000,ALERT,211.70,300.27,59.965,1455230705,"201051344000900","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,324267.5,324267.5,16516,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230769,133261.00
02/11/2016 17:45,2,0.000,ALERT,212.16,299.67,59.970,1455230705,"201051344000648","219011344069620",0.00,-8.00,0,297.26,302.98,0.0,0.0,0.000,317293.3,317293.3,16704,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230771,133262.00
02/11/2016 17:45,2,0.000,ALERT,211.93,300.87,59.959,1455230705,"201051344000569","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,325211.1,325211.1,16513,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230773,133263.00
02/11/2016 17:45,2,0.000,ALERT,211.70,300.57,59.970,1455230705,"201051344000983","219011344069620",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,318101.9,318101.9,16841,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230775,133264.00
02/11/2016 17:45,2,0.000,ALERT,212.16,300.27,59.996,1455230705,"201051344001158","219011344069620",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,313717.6,313717.6,16990,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455230777,133265.00
02/11/2016 17:45,2,0.000,ALERT,212.38,300.87,59.949,1455230705,"201051344000576","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,318775.6,318775.6,16560,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455230778,133266.00
02/11/2016 17:45,2,0.000,ALERT,211.25,296.96,59.954,1455230705,"274151322000087","219011344069620",0.00,-4.00,0,294.26,301.17,0.0,0.0,0.000,562155.7,562155.7,10429,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455230780,133267.00
02/11/2016 18:00,2,0.000,ALERT,212.38,300.57,59.981,1455231603,"201051344000645","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,318111.0,318111.0,16660,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231605,133268.00
02/11/2016 18:00,2,0.000,ALERT,211.25,298.17,59.991,1455231603,"274151322000085","219011344069620",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,589824.1,589824.1,10416,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455231607,133269.00
02/11/2016 18:00,2,0.000,ALERT,212.38,300.57,59.970,1455231603,"201051344000633","219011344069620",0.00,-7.00,0,296.06,302.68,0.0,0.0,0.000,309744.2,309744.2,16998,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231609,133270.00
02/11/2016 18:00,2,0.000,ALERT,211.93,300.57,59.991,1455231603,"201051344000469","219011344069620",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,310544.8,310544.8,17009,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231610,133271.00
02/11/2016 18:00,2,0.000,ALERT,211.03,299.07,59.970,1455231603,"201051344000646","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,315963.8,315963.8,21538,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231612,133272.00
02/11/2016 18:00,2,0.000,ALERT,211.03,299.67,60.023,1455231603,"274151322000052","219011344069620",0.00,-6.00,0,295.76,302.37,0.0,0.0,0.000,597869.8,597869.8,10610,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231614,133273.00
02/11/2016 18:00,2,0.000,ALERT,211.48,299.07,60.002,1455231603,"201051344000585","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,320822.3,320822.3,21537,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231616,133274.00
02/11/2016 18:00,2,0.000,ALERT,211.25,299.37,59.959,1455231603,"201051344001230","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,319944.2,319944.2,21381,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231618,133275.00
02/11/2016 18:00,2,0.000,ALERT,211.93,300.27,60.002,1455231603,"201051344000582","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,313478.1,313478.1,21518,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231619,133276.00
02/11/2016 18:00,2,0.000,ALERT,210.80,299.07,60.023,1455231603,"201051344000955","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,323958.6,323958.6,21489,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231621,133277.00
