ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 18:00,2,0.000,ALERT,211.03,297.26,59.981,1455231603,"274151322000094","219011344069620",0.00,-7.00,0,295.16,301.17,0.0,0.0,0.000,480681.6,480681.6,10957,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231623,133278.00
02/11/2016 18:00,2,0.000,ALERT,211.93,301.17,60.007,1455231603,"201051344000579","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,324575.9,324575.9,16935,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231625,133279.00
02/11/2016 18:00,2,0.000,ALERT,210.80,299.07,59.933,1455231603,"201051344000890","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,321413.4,321413.4,21463,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231627,133280.00
02/11/2016 18:00,2,0.000,ALERT,211.25,298.77,59.965,1455231603,"201051344000438","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,323562.0,323562.0,21508,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455231628,133281.00
02/11/2016 18:00,2,0.000,ALERT,211.48,298.17,60.002,1455231603,"201051344000417","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,317341.9,317341.9,21616,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231630,133282.00
02/11/2016 18:00,2,0.000,ALERT,211.25,298.47,59.975,1455231603,"274151322000083","219011344069620",0.00,-6.00,0,296.36,302.68,0.0,0.0,0.000,592125.7,592125.7,10625,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455231632,133283.00
02/11/2016 18:00,2,0.000,ALERT,211.93,298.47,59.991,1455231603,"274151322000076","219011344069620",0.00,-6.00,0,295.76,302.37,0.0,0.0,0.000,629296.2,629296.2,10650,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231634,133284.00
02/11/2016 18:00,2,0.000,ALERT,211.70,301.17,60.002,1455231603,"201051344000868","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,309505.2,309505.2,16736,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231635,133285.00
02/11/2016 18:00,2,0.000,ALERT,211.03,299.37,59.996,1455231603,"274151322000095","219011344069620",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,622287.5,622287.5,10510,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231638,133286.00
02/11/2016 18:00,2,0.000,ALERT,211.70,300.27,59.986,1455231603,"201051344000988","219011344069620",0.00,-6.50,0,295.46,302.68,0.0,0.0,0.000,307888.5,307888.5,17009,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231639,133287.00
02/11/2016 18:00,2,0.000,ALERT,211.03,298.17,59.933,1455231603,"201051344001025","219011344069620",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,321007.2,321007.2,21523,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231641,133288.00
02/11/2016 18:00,2,0.000,ALERT,211.48,300.57,59.949,1455231603,"201051344000458","219011344069620",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,318216.3,318216.3,16948,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231643,133289.00
02/11/2016 18:00,2,0.000,ALERT,212.16,300.27,59.986,1455231603,"201051344000853","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,316400.6,316400.6,16659,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231645,133290.00
02/11/2016 18:00,2,0.000,ALERT,211.48,298.77,60.012,1455231603,"201051344000685","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,323418.0,323418.0,21388,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231647,133291.00
02/11/2016 18:00,2,0.000,ALERT,211.48,298.47,59.970,1455231603,"201051344000917","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,321012.7,321012.7,21361,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231649,133292.00
02/11/2016 18:00,2,0.000,ALERT,211.48,299.07,59.970,1455231603,"201051344001145","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,325129.0,325129.0,21304,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231650,133293.00
02/11/2016 18:00,2,0.000,ALERT,211.25,297.87,59.996,1455231603,"201051344000651","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,317369.3,317369.3,21559,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231652,133294.00
02/11/2016 18:00,2,0.000,ALERT,210.57,297.87,59.996,1455231603,"274151322000088","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,574539.0,574539.0,10369,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231654,133295.00
02/11/2016 18:00,2,0.000,ALERT,211.70,297.26,60.002,1455231603,"274151322000068","219011344069620",0.00,-5.50,0,295.46,301.47,0.0,0.0,0.000,480830.2,480830.2,11111,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455231656,133296.00
02/11/2016 18:00,2,0.000,ALERT,211.03,298.77,59.991,1455231603,"201051344001135","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,314084.2,314084.2,21535,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455231658,133297.00
02/11/2016 18:00,2,0.000,ALERT,211.25,300.87,60.007,1455231603,"201051344000594","219011344069620",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,320153.1,320153.1,16962,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455231660,133298.00
02/11/2016 18:00,2,0.000,ALERT,211.25,298.47,59.986,1455231603,"201051344001203","219011344069620",0.00,-8.00,0,296.06,302.37,0.0,0.0,0.000,320371.5,320371.5,21519,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231661,133299.00
02/11/2016 18:00,2,0.000,ALERT,211.03,298.77,60.002,1455231603,"274151322000054","219011344069620",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,586994.0,586994.0,10391,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231663,133300.00
02/11/2016 18:00,2,0.000,ALERT,212.16,300.27,59.970,1455231603,"201051344000867","219011344069620",0.00,-6.50,0,297.26,303.58,0.0,0.0,0.000,308973.5,308973.5,16967,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231665,133301.00
02/11/2016 18:00,2,0.000,ALERT,211.03,298.47,59.970,1455231603,"201051344001093","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,319396.2,319396.2,21416,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455231667,133302.00
02/11/2016 18:00,2,0.000,ALERT,211.70,300.57,59.981,1455231603,"201051344000900","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,324267.5,324267.5,16518,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231668,133303.00
02/11/2016 18:00,2,0.000,ALERT,211.93,299.67,59.949,1455231603,"201051344000648","219011344069620",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,317293.3,317293.3,16706,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231670,133304.00
02/11/2016 18:00,2,0.000,ALERT,211.70,300.87,60.002,1455231603,"201051344000569","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,325211.1,325211.1,16515,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231672,133305.00
02/11/2016 18:00,2,0.000,ALERT,211.93,300.57,60.002,1455231603,"201051344000983","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,318101.9,318101.9,16843,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231674,133306.00
02/11/2016 18:00,2,0.000,ALERT,211.93,300.27,59.996,1455231603,"201051344001158","219011344069620",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,313717.6,313717.6,16992,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231676,133307.00
02/11/2016 18:00,2,0.000,ALERT,212.16,300.87,60.007,1455231603,"201051344000576","219011344069620",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,318775.6,318775.6,16562,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455231678,133308.00
02/11/2016 18:00,2,0.000,ALERT,211.03,297.26,59.986,1455231603,"274151322000087","219011344069620",0.00,-5.00,0,294.56,301.17,0.0,0.0,0.000,562155.7,562155.7,10431,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455231679,133309.00
02/11/2016 18:15,2,0.000,ALERT,212.16,300.27,59.970,1455232503,"201051344000645","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,318111.0,318111.0,16662,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232505,133310.00
02/11/2016 18:15,2,0.000,ALERT,210.80,297.57,59.975,1455232503,"274151322000085","219011344069620",0.00,-6.00,0,295.76,305.68,0.0,0.0,0.000,589824.1,589824.1,10418,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232506,133311.00
02/11/2016 18:15,2,0.000,ALERT,212.38,299.97,59.965,1455232503,"201051344000633","219011344069620",0.00,-8.00,0,296.96,302.68,0.0,0.0,0.000,309744.2,309744.2,17000,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455232508,133312.00
02/11/2016 18:15,2,0.000,ALERT,211.70,299.97,59.965,1455232503,"201051344000469","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,310544.8,310544.8,17011,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232510,133313.00
02/11/2016 18:15,2,0.000,ALERT,210.35,297.87,59.959,1455232503,"201051344000646","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,315963.8,315963.8,21540,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232512,133314.00
02/11/2016 18:15,2,0.000,ALERT,210.12,296.66,60.007,1455232503,"274151322000052","219011344069620",0.00,-6.50,0,295.76,305.98,0.0,0.0,0.000,597869.8,597869.8,10612,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232514,133315.00
02/11/2016 18:15,2,0.000,ALERT,210.57,298.17,59.981,1455232503,"201051344000585","219011344069620",0.00,-6.50,0,296.06,300.87,0.0,0.0,0.000,320822.3,320822.3,21539,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455232516,133316.00
02/11/2016 18:15,2,0.000,ALERT,210.57,298.47,59.991,1455232503,"201051344001230","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,319944.2,319944.2,21383,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455232517,133317.00
02/11/2016 18:15,2,0.000,ALERT,211.03,299.07,59.954,1455232503,"201051344000582","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,313478.1,313478.1,21520,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455232519,133318.00
02/11/2016 18:15,2,0.000,ALERT,210.12,298.17,59.991,1455232503,"201051344000955","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,323958.6,323958.6,21491,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455232521,133319.00
02/11/2016 18:15,2,0.000,ALERT,210.57,296.96,59.901,1455232503,"274151322000094","219011344069620",0.00,-8.00,0,294.86,304.78,0.0,0.0,0.000,480681.6,480681.6,10959,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232523,133320.00
02/11/2016 18:15,2,0.000,ALERT,211.48,300.57,59.959,1455232503,"201051344000579","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,324575.9,324575.9,16937,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232525,133321.00
02/11/2016 18:15,2,0.000,ALERT,210.35,298.47,59.949,1455232503,"201051344000890","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,321413.4,321413.4,21465,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232526,133322.00
02/11/2016 18:15,2,0.000,ALERT,210.57,297.87,59.965,1455232503,"201051344000438","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,323562.0,323562.0,21510,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232528,133323.00
02/11/2016 18:15,2,0.000,ALERT,210.80,297.87,59.949,1455232503,"201051344000417","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,317341.9,317341.9,21618,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232530,133324.00
02/11/2016 18:15,2,0.000,ALERT,210.80,297.87,59.991,1455232503,"274151322000083","219011344069620",0.00,-6.50,0,296.36,306.28,0.0,0.0,0.000,592125.7,592125.7,10627,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232532,133325.00
02/11/2016 18:15,2,0.000,ALERT,211.03,297.57,59.986,1455232503,"274151322000076","219011344069620",0.00,-6.50,0,295.76,305.38,0.0,0.0,0.000,629296.2,629296.2,10652,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232534,133326.00
02/11/2016 18:15,2,0.000,ALERT,211.48,300.57,59.986,1455232503,"201051344000868","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,309505.2,309505.2,16738,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232536,133327.00
02/11/2016 18:15,2,0.000,ALERT,210.57,298.77,60.012,1455232503,"274151322000095","219011344069620",0.00,-8.00,0,296.96,306.58,0.0,0.0,0.000,622287.5,622287.5,10512,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232538,133328.00
02/11/2016 18:15,2,0.000,ALERT,211.48,299.97,59.954,1455232503,"201051344000988","219011344069620",0.00,-6.50,0,296.06,302.37,0.0,0.0,0.000,307888.5,307888.5,17011,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232539,133329.00
02/11/2016 18:15,2,0.000,ALERT,210.35,297.26,59.965,1455232503,"201051344001025","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,321007.2,321007.2,21525,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232541,133330.00
02/11/2016 18:15,2,0.000,ALERT,211.25,300.27,59.938,1455232503,"201051344000458","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,318216.3,318216.3,16950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232543,133331.00
02/11/2016 18:15,2,0.000,ALERT,212.16,299.67,59.928,1455232503,"201051344000853","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,316400.6,316400.6,16661,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232545,133332.00
02/11/2016 18:15,2,0.000,ALERT,210.80,297.87,59.928,1455232503,"201051344000685","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,323418.0,323418.0,21390,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455232547,133333.00
02/11/2016 18:15,2,0.000,ALERT,210.80,297.57,59.959,1455232503,"201051344000917","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,321012.7,321012.7,21363,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232549,133334.00
02/11/2016 18:15,2,0.000,ALERT,210.80,298.47,59.880,1455232503,"201051344001145","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,325129.0,325129.0,21306,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455232550,133335.00
02/11/2016 18:15,2,0.000,ALERT,210.57,297.26,59.981,1455232503,"201051344000651","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,317369.3,317369.3,21561,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232552,133336.00
02/11/2016 18:15,2,0.000,ALERT,210.35,297.57,59.938,1455232503,"274151322000088","219011344069620",0.00,-5.50,0,295.46,305.38,0.0,0.0,0.000,574539.0,574539.0,10371,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232554,133337.00
02/11/2016 18:15,2,0.000,ALERT,211.25,297.26,59.954,1455232503,"274151322000068","219011344069620",0.00,-6.00,0,295.46,304.78,0.0,0.0,0.000,480830.2,480830.2,11113,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232556,133338.00
02/11/2016 18:15,2,0.000,ALERT,210.12,297.57,59.970,1455232503,"201051344001135","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,314084.2,314084.2,21537,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232558,133339.00
02/11/2016 18:15,2,0.000,ALERT,211.03,299.97,59.954,1455232503,"201051344000594","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,320153.1,320153.1,16964,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455232560,133340.00
02/11/2016 18:15,2,0.000,ALERT,210.57,297.26,59.970,1455232503,"201051344001203","219011344069620",0.00,-8.00,0,296.06,302.37,0.0,0.0,0.000,320371.5,320371.5,21521,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232562,133341.00
02/11/2016 18:15,2,0.000,ALERT,210.12,298.17,59.959,1455232503,"274151322000054","219011344069620",0.00,-5.50,0,295.76,305.98,0.0,0.0,0.000,586994.0,586994.0,10393,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232563,133342.00
02/11/2016 18:15,2,0.000,ALERT,211.70,299.37,59.954,1455232503,"201051344000867","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,308973.5,308973.5,16969,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455232565,133343.00
02/11/2016 18:15,2,0.000,ALERT,210.35,297.87,59.907,1455232503,"201051344001093","219011344069620",0.00,-6.00,0,296.06,300.57,0.0,0.0,0.000,319396.2,319396.2,21418,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232567,133344.00
02/11/2016 18:15,2,0.000,ALERT,211.48,300.27,59.938,1455232503,"201051344000900","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,324267.5,324267.5,16520,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232569,133345.00
02/11/2016 18:15,2,0.000,ALERT,211.70,299.07,59.907,1455232503,"201051344000648","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,317293.3,317293.3,16708,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232571,133346.00
02/11/2016 18:15,2,0.000,ALERT,211.70,300.57,59.922,1455232503,"201051344000569","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,325211.1,325211.1,16517,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232572,133347.00
02/11/2016 18:15,2,0.000,ALERT,211.48,300.27,59.986,1455232503,"201051344000983","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,318101.9,318101.9,16845,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232574,133348.00
02/11/2016 18:15,2,0.000,ALERT,211.70,299.97,59.970,1455232503,"201051344001158","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,313717.6,313717.6,16994,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232576,133349.00
02/11/2016 18:15,2,0.000,ALERT,211.93,300.57,59.965,1455232503,"201051344000576","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,318775.6,318775.6,16564,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232578,133350.00
02/11/2016 18:15,2,0.000,ALERT,210.35,296.66,59.938,1455232503,"274151322000087","219011344069620",0.00,-5.00,0,294.56,304.78,0.0,0.0,0.000,562155.7,562155.7,10433,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455232580,133351.00
02/11/2016 18:30,2,0.000,ALERT,212.16,299.97,59.965,1455233403,"201051344000645","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,318111.0,318111.0,16664,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233405,133352.00
02/11/2016 18:30,2,0.000,ALERT,210.57,297.26,60.012,1455233403,"274151322000085","219011344069620",0.00,-6.50,0,295.16,301.17,0.0,0.0,0.000,589824.1,589824.1,10420,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233407,133353.00
02/11/2016 18:30,2,0.000,ALERT,212.38,299.97,60.002,1455233403,"201051344000633","219011344069620",0.00,-8.00,0,295.46,301.77,0.0,0.0,0.000,309744.2,309744.2,17002,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233409,133354.00
02/11/2016 18:30,2,0.000,ALERT,211.70,300.27,60.039,1455233403,"201051344000469","219011344069620",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,310544.8,310544.8,17013,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233411,133355.00
02/11/2016 18:30,2,0.000,ALERT,209.90,297.57,60.018,1455233403,"201051344000646","219011344069620",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,315963.8,315963.8,21542,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233412,133356.00
02/11/2016 18:30,2,0.000,ALERT,210.12,296.96,60.034,1455233403,"274151322000052","219011344069620",0.00,-7.00,0,295.16,301.17,0.0,0.0,0.000,597869.8,597869.8,10614,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233414,133357.00
02/11/2016 18:30,2,0.000,ALERT,210.35,297.87,59.959,1455233403,"201051344000585","219011344069620",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,320822.3,320822.3,21541,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233416,133358.00
02/11/2016 18:30,2,0.000,ALERT,210.35,298.17,59.975,1455233403,"201051344001230","219011344069620",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,319944.2,319944.2,21385,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233418,133359.00
02/11/2016 18:30,2,0.000,ALERT,210.57,298.17,59.991,1455233403,"201051344000582","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,313478.1,313478.1,21522,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233420,133360.00
02/11/2016 18:30,2,0.000,ALERT,209.90,297.57,60.007,1455233403,"201051344000955","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,323958.6,323958.6,21493,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233422,133361.00
02/11/2016 18:30,2,0.000,ALERT,210.12,296.36,59.986,1455233403,"274151322000094","219011344069620",0.00,-8.00,0,294.56,300.57,0.0,0.0,0.000,480681.6,480681.6,10961,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233423,133362.00
02/11/2016 18:30,2,0.000,ALERT,211.70,300.87,60.002,1455233403,"201051344000579","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,324575.9,324575.9,16939,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233425,133363.00
02/11/2016 18:30,2,0.000,ALERT,210.12,297.87,60.012,1455233403,"201051344000890","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,321413.4,321413.4,21467,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233427,133364.00
02/11/2016 18:30,2,0.000,ALERT,210.35,297.57,59.991,1455233403,"201051344000438","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,323562.0,323562.0,21512,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455233429,133365.00
02/11/2016 18:30,2,0.000,ALERT,210.35,296.96,59.986,1455233403,"201051344000417","219011344069620",0.00,-7.00,0,294.56,299.67,0.0,0.0,0.000,317341.9,317341.9,21620,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233431,133366.00
02/11/2016 18:30,2,0.000,ALERT,210.35,297.26,60.018,1455233403,"274151322000083","219011344069620",0.00,-6.50,0,295.76,301.47,0.0,0.0,0.000,592125.7,592125.7,10629,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455233432,133367.00
02/11/2016 18:30,2,0.000,ALERT,211.03,297.26,60.012,1455233403,"274151322000076","219011344069620",0.00,-7.00,0,295.16,301.77,0.0,0.0,0.000,629296.2,629296.2,10654,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233434,133368.00
02/11/2016 18:30,2,0.000,ALERT,211.70,300.57,60.023,1455233403,"201051344000868","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,309505.2,309505.2,16740,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233436,133369.00
02/11/2016 18:30,2,0.000,ALERT,210.12,298.17,60.002,1455233403,"274151322000095","219011344069620",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,622287.5,622287.5,10514,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233438,133370.00
02/11/2016 18:30,2,0.000,ALERT,211.25,299.37,60.034,1455233403,"201051344000988","219011344069620",0.00,-6.50,0,294.56,301.77,0.0,0.0,0.000,307888.5,307888.5,17013,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455233440,133371.00
02/11/2016 18:30,2,0.000,ALERT,210.12,296.66,60.023,1455233403,"201051344001025","219011344069620",0.00,-8.50,0,294.56,300.27,0.0,0.0,0.000,321007.2,321007.2,21527,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233442,133372.00
02/11/2016 18:30,2,0.000,ALERT,211.48,299.97,59.991,1455233403,"201051344000458","219011344069620",0.00,-5.50,0,297.26,302.68,0.0,0.0,0.000,318216.3,318216.3,16952,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233444,133373.00
02/11/2016 18:30,2,0.000,ALERT,211.93,299.37,59.996,1455233403,"201051344000853","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,316400.6,316400.6,16663,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455233445,133374.00
02/11/2016 18:30,2,0.000,ALERT,210.57,297.57,60.002,1455233403,"201051344000685","219011344069620",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,323418.0,323418.0,21392,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233447,133375.00
02/11/2016 18:30,2,0.000,ALERT,210.57,297.26,59.981,1455233403,"201051344000917","219011344069620",0.00,-6.00,0,293.96,299.37,0.0,0.0,0.000,321012.7,321012.7,21365,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233449,133376.00
02/11/2016 18:30,2,0.000,ALERT,210.35,297.87,59.949,1455233403,"201051344001145","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,325129.0,325129.0,21308,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233451,133377.00
02/11/2016 18:30,2,0.000,ALERT,210.35,296.96,60.002,1455233403,"201051344000651","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,317369.3,317369.3,21563,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233453,133378.00
02/11/2016 18:30,2,0.000,ALERT,209.67,296.06,60.002,1455233403,"274151322000088","219011344069620",0.00,-6.00,0,294.26,300.27,0.0,0.0,0.000,574539.0,574539.0,10373,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233454,133379.00
02/11/2016 18:30,2,0.000,ALERT,211.03,296.06,60.007,1455233403,"274151322000068","219011344069620",0.00,-6.00,0,294.26,299.97,0.0,0.0,0.000,480830.2,480830.2,11115,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233456,133380.00
02/11/2016 18:30,2,0.000,ALERT,209.90,297.57,59.991,1455233403,"201051344001135","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,314084.2,314084.2,21539,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233458,133381.00
02/11/2016 18:30,2,0.000,ALERT,211.25,300.27,59.991,1455233403,"201051344000594","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,320153.1,320153.1,16966,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233460,133382.00
02/11/2016 18:30,2,0.000,ALERT,210.35,297.26,59.991,1455233403,"201051344001203","219011344069620",0.00,-8.00,0,294.86,301.17,0.0,0.0,0.000,320371.5,320371.5,21523,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455233462,133383.00
02/11/2016 18:30,2,0.000,ALERT,210.12,296.66,60.012,1455233403,"274151322000054","219011344069620",0.00,-6.00,0,294.86,301.17,0.0,0.0,0.000,586994.0,586994.0,10395,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233463,133384.00
02/11/2016 18:30,2,0.000,ALERT,211.93,299.37,59.928,1455233403,"201051344000867","219011344069620",0.00,-6.50,0,296.66,302.37,0.0,0.0,0.000,308973.5,308973.5,16971,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455233465,133385.00
02/11/2016 18:30,2,0.000,ALERT,210.12,297.26,59.975,1455233403,"201051344001093","219011344069620",0.00,-6.50,0,294.86,299.37,0.0,0.0,0.000,319396.2,319396.2,21420,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455233467,133386.00
02/11/2016 18:30,2,0.000,ALERT,211.48,299.97,59.959,1455233403,"201051344000900","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,324267.5,324267.5,16522,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233469,133387.00
02/11/2016 18:30,2,0.000,ALERT,211.70,299.07,59.959,1455233403,"201051344000648","219011344069620",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,317293.3,317293.3,16710,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455233470,133388.00
02/11/2016 18:30,2,0.000,ALERT,211.70,300.27,60.002,1455233403,"201051344000569","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,325211.1,325211.1,16519,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455233472,133389.00
02/11/2016 18:30,2,0.000,ALERT,211.48,299.97,60.034,1455233403,"201051344000983","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,318101.9,318101.9,16847,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455233474,133390.00
02/11/2016 18:30,2,0.000,ALERT,211.70,299.67,59.959,1455233403,"201051344001158","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,313717.6,313717.6,16996,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233476,133391.00
02/11/2016 18:30,2,0.000,ALERT,212.16,300.27,59.996,1455233403,"201051344000576","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,318775.6,318775.6,16566,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455233478,133392.00
02/11/2016 18:30,2,0.000,ALERT,210.35,295.46,59.959,1455233403,"274151322000087","219011344069620",0.00,-5.50,0,293.66,299.67,0.0,0.0,0.000,562155.7,562155.7,10435,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455233479,133393.00
02/11/2016 18:45,2,0.000,ALERT,212.16,299.97,59.986,1455234304,"201051344000645","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,318111.0,318111.0,16666,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455234306,133394.00
02/11/2016 18:45,2,0.000,ALERT,210.35,297.26,60.012,1455234304,"274151322000085","219011344069620",0.00,-6.50,0,294.86,300.57,0.0,0.0,0.000,589824.1,589824.1,10422,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234307,133395.00
02/11/2016 18:45,2,0.000,ALERT,212.38,299.67,59.949,1455234304,"201051344000633","219011344069620",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,309744.2,309744.2,17004,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455234309,133396.00
02/11/2016 18:45,2,0.000,ALERT,211.93,300.27,59.970,1455234304,"201051344000469","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,310544.8,310544.8,17015,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455234311,133397.00
02/11/2016 18:45,2,0.000,ALERT,210.80,298.47,59.975,1455234304,"201051344000646","219011344069620",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,315963.8,315963.8,21544,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455234313,133398.00
02/11/2016 18:45,2,0.000,ALERT,210.12,297.57,60.007,1455234304,"274151322000052","219011344069620",0.00,-7.00,0,294.56,301.17,0.0,0.0,0.000,597869.8,597869.8,10616,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234315,133399.00
02/11/2016 18:45,2,0.000,ALERT,211.03,298.47,60.007,1455234304,"201051344000585","219011344069620",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,320822.3,320822.3,21543,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455234316,133400.00
02/11/2016 18:45,2,0.000,ALERT,211.03,298.47,60.002,1455234304,"201051344001230","219011344069620",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,319944.2,319944.2,21387,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234318,133401.00
02/11/2016 18:45,2,0.000,ALERT,211.48,299.07,59.981,1455234304,"201051344000582","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,313478.1,313478.1,21524,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234320,133402.00
02/11/2016 18:45,2,0.000,ALERT,210.57,298.17,59.975,1455234304,"201051344000955","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,323958.6,323958.6,21495,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234322,133403.00
02/11/2016 18:45,2,0.000,ALERT,210.35,296.06,60.002,1455234304,"274151322000094","219011344069620",0.00,-8.50,0,294.26,299.97,0.0,0.0,0.000,480681.6,480681.6,10963,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234324,133404.00
02/11/2016 18:45,2,0.000,ALERT,211.70,300.57,59.912,1455234304,"201051344000579","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,324575.9,324575.9,16941,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234325,133405.00
02/11/2016 18:45,2,0.000,ALERT,210.57,298.47,60.039,1455234304,"201051344000890","219011344069620",0.00,-6.50,0,295.76,301.17,0.0,0.0,0.000,321413.4,321413.4,21469,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234327,133406.00
02/11/2016 18:45,2,0.000,ALERT,211.03,298.17,59.986,1455234304,"201051344000438","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,323562.0,323562.0,21514,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234329,133407.00
02/11/2016 18:45,2,0.000,ALERT,211.03,297.57,59.991,1455234304,"201051344000417","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,317341.9,317341.9,21622,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234331,133408.00
02/11/2016 18:45,2,0.000,ALERT,210.35,297.26,60.012,1455234304,"274151322000083","219011344069620",0.00,-7.00,0,295.16,301.47,0.0,0.0,0.000,592125.7,592125.7,10631,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234333,133409.00
02/11/2016 18:45,2,0.000,ALERT,210.80,296.66,59.996,1455234304,"274151322000076","219011344069620",0.00,-7.00,0,294.56,301.17,0.0,0.0,0.000,629296.2,629296.2,10656,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234335,133410.00
02/11/2016 18:45,2,0.000,ALERT,211.70,300.87,59.986,1455234304,"201051344000868","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,309505.2,309505.2,16742,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234337,133411.00
02/11/2016 18:45,2,0.000,ALERT,210.35,298.17,59.965,1455234304,"274151322000095","219011344069620",0.00,-8.50,0,295.46,301.77,0.0,0.0,0.000,622287.5,622287.5,10516,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234338,133412.00
02/11/2016 18:45,2,0.000,ALERT,211.48,299.97,60.012,1455234304,"201051344000988","219011344069620",0.00,-7.00,0,295.16,301.47,0.0,0.0,0.000,307888.5,307888.5,17015,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234340,133413.00
02/11/2016 18:45,2,0.000,ALERT,210.80,297.57,59.991,1455234304,"201051344001025","219011344069620",0.00,-8.50,0,294.86,300.87,0.0,0.0,0.000,321007.2,321007.2,21529,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234342,133414.00
02/11/2016 18:45,2,0.000,ALERT,211.70,300.27,60.044,1455234304,"201051344000458","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,318216.3,318216.3,16954,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455234344,133415.00
02/11/2016 18:45,2,0.000,ALERT,212.38,299.97,60.007,1455234304,"201051344000853","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,316400.6,316400.6,16665,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234346,133416.00
02/11/2016 18:45,2,0.000,ALERT,211.25,298.17,59.986,1455234304,"201051344000685","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,323418.0,323418.0,21394,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234347,133417.00
02/11/2016 18:45,2,0.000,ALERT,211.03,297.87,60.002,1455234304,"201051344000917","219011344069620",0.00,-6.50,0,294.26,299.37,0.0,0.0,0.000,321012.7,321012.7,21367,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234349,133418.00
02/11/2016 18:45,2,0.000,ALERT,211.25,298.47,60.002,1455234304,"201051344001145","219011344069620",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,325129.0,325129.0,21310,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234351,133419.00
02/11/2016 18:45,2,0.000,ALERT,211.03,297.87,60.012,1455234304,"201051344000651","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,317369.3,317369.3,21565,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234353,133420.00
02/11/2016 18:45,2,0.000,ALERT,210.12,296.96,60.023,1455234304,"274151322000088","219011344069620",0.00,-6.00,0,294.26,300.57,0.0,0.0,0.000,574539.0,574539.0,10375,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234355,133421.00
02/11/2016 18:45,2,0.000,ALERT,211.03,296.36,59.986,1455234304,"274151322000068","219011344069620",0.00,-6.50,0,294.26,299.97,0.0,0.0,0.000,480830.2,480830.2,11117,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234357,133422.00
