ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 18:45,2,0.000,ALERT,210.57,298.17,60.044,1455234304,"201051344001135","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,314084.2,314084.2,21541,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234359,133423.00
02/11/2016 18:45,2,0.000,ALERT,211.48,300.87,59.981,1455234304,"201051344000594","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,320153.1,320153.1,16968,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234360,133424.00
02/11/2016 18:45,2,0.000,ALERT,210.80,297.87,60.028,1455234304,"201051344001203","219011344069620",0.00,-8.50,0,294.86,301.47,0.0,0.0,0.000,320371.5,320371.5,21525,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234362,133425.00
02/11/2016 18:45,2,0.000,ALERT,209.90,297.26,59.986,1455234304,"274151322000054","219011344069620",0.00,-6.00,0,294.86,301.17,0.0,0.0,0.000,586994.0,586994.0,10397,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234364,133426.00
02/11/2016 18:45,2,0.000,ALERT,211.93,299.07,60.039,1455234304,"201051344000867","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,308973.5,308973.5,16973,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234366,133427.00
02/11/2016 18:45,2,0.000,ALERT,210.57,297.87,60.002,1455234304,"201051344001093","219011344069620",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,319396.2,319396.2,21422,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234368,133428.00
02/11/2016 18:45,2,0.000,ALERT,211.48,299.67,60.012,1455234304,"201051344000900","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,324267.5,324267.5,16524,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455234369,133429.00
02/11/2016 18:45,2,0.000,ALERT,211.70,298.77,60.002,1455234304,"201051344000648","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,317293.3,317293.3,16712,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234371,133430.00
02/11/2016 18:45,2,0.000,ALERT,211.70,300.27,59.981,1455234304,"201051344000569","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,325211.1,325211.1,16521,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234373,133431.00
02/11/2016 18:45,2,0.000,ALERT,211.70,299.97,59.959,1455234304,"201051344000983","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,318101.9,318101.9,16849,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455234375,133432.00
02/11/2016 18:45,2,0.000,ALERT,211.93,299.67,59.970,1455234304,"201051344001158","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,313717.6,313717.6,16998,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234377,133433.00
02/11/2016 18:45,2,0.000,ALERT,212.16,299.97,59.996,1455234304,"201051344000576","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,318775.6,318775.6,16568,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455234379,133434.00
02/11/2016 18:45,2,0.000,ALERT,210.35,295.76,59.981,1455234304,"274151322000087","219011344069620",0.00,-6.00,0,293.66,299.97,0.0,0.0,0.000,562155.7,562155.7,10437,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455234380,133435.00
02/11/2016 19:00,2,0.000,ALERT,212.61,300.57,59.959,1455235203,"201051344000645","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,318111.0,318111.0,16668,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455235205,133436.00
02/11/2016 19:00,2,0.000,ALERT,211.03,298.17,59.975,1455235203,"274151322000085","219011344069620",0.00,-7.00,0,294.56,300.27,0.0,0.0,0.000,589824.1,589824.1,10424,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235207,133437.00
02/11/2016 19:00,2,0.000,ALERT,212.83,300.27,60.028,1455235203,"201051344000633","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,309744.2,309744.2,17006,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235209,133438.00
02/11/2016 19:00,2,0.000,ALERT,212.38,300.27,59.975,1455235203,"201051344000469","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,310544.8,310544.8,17017,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235211,133439.00
02/11/2016 19:00,2,0.000,ALERT,211.25,299.07,60.018,1455235203,"201051344000646","219011344069620",0.00,-8.50,0,294.86,300.87,0.0,0.0,0.000,315963.8,315963.8,21546,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455235212,133440.00
02/11/2016 19:00,2,0.000,ALERT,210.57,298.17,59.991,1455235203,"274151322000052","219011344069620",0.00,-7.00,0,294.26,300.57,0.0,0.0,0.000,597869.8,597869.8,10618,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235214,133441.00
02/11/2016 19:00,2,0.000,ALERT,211.25,299.07,59.949,1455235203,"201051344000585","219011344069620",0.00,-7.00,0,294.86,300.87,0.0,0.0,0.000,320822.3,320822.3,21545,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455235216,133442.00
02/11/2016 19:00,2,0.000,ALERT,211.25,299.37,59.975,1455235203,"201051344001230","219011344069620",0.00,-8.00,0,295.46,301.17,0.0,0.0,0.000,319944.2,319944.2,21389,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235218,133443.00
02/11/2016 19:00,2,0.000,ALERT,211.70,299.67,59.991,1455235203,"201051344000582","219011344069620",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,313478.1,313478.1,21526,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455235220,133444.00
02/11/2016 19:00,2,0.000,ALERT,210.80,299.07,59.991,1455235203,"201051344000955","219011344069620",0.00,-8.00,0,295.16,300.87,0.0,0.0,0.000,323958.6,323958.6,21497,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235221,133445.00
02/11/2016 19:00,2,0.000,ALERT,210.80,297.26,59.981,1455235203,"274151322000094","219011344069620",0.00,-8.50,0,293.96,299.67,0.0,0.0,0.000,480681.6,480681.6,10965,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235223,133446.00
02/11/2016 19:00,2,0.000,ALERT,212.38,301.77,59.965,1455235203,"201051344000579","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,324575.9,324575.9,16943,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235225,133447.00
02/11/2016 19:00,2,0.000,ALERT,211.25,299.67,60.002,1455235203,"201051344000890","219011344069620",0.00,-7.00,0,296.06,302.07,0.0,0.0,0.000,321413.4,321413.4,21471,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235227,133448.00
02/11/2016 19:00,2,0.000,ALERT,211.48,299.07,59.965,1455235203,"201051344000438","219011344069620",0.00,-8.50,0,295.46,301.47,0.0,0.0,0.000,323562.0,323562.0,21516,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235228,133449.00
02/11/2016 19:00,2,0.000,ALERT,211.48,298.47,59.986,1455235203,"201051344000417","219011344069620",0.00,-8.00,0,294.56,300.57,0.0,0.0,0.000,317341.9,317341.9,21624,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235230,133450.00
02/11/2016 19:00,2,0.000,ALERT,210.80,298.17,59.975,1455235203,"274151322000083","219011344069620",0.00,-7.00,0,294.86,300.57,0.0,0.0,0.000,592125.7,592125.7,10633,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455235232,133451.00
02/11/2016 19:00,2,0.000,ALERT,211.25,297.57,59.981,1455235203,"274151322000076","219011344069620",0.00,-7.00,0,294.56,300.87,0.0,0.0,0.000,629296.2,629296.2,10658,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235234,133452.00
02/11/2016 19:00,2,0.000,ALERT,211.93,300.87,60.002,1455235203,"201051344000868","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,309505.2,309505.2,16744,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235236,133453.00
02/11/2016 19:00,2,0.000,ALERT,210.57,298.77,59.965,1455235203,"274151322000095","219011344069620",0.00,-8.50,0,295.46,301.17,0.0,0.0,0.000,622287.5,622287.5,10518,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235237,133454.00
02/11/2016 19:00,2,0.000,ALERT,211.93,299.97,59.933,1455235203,"201051344000988","219011344069620",0.00,-7.00,0,294.86,302.07,0.0,0.0,0.000,307888.5,307888.5,17017,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235239,133455.00
02/11/2016 19:00,2,0.000,ALERT,211.25,298.17,59.991,1455235203,"201051344001025","219011344069620",0.00,-8.50,0,294.86,301.47,0.0,0.0,0.000,321007.2,321007.2,21531,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235241,133456.00
02/11/2016 19:00,2,0.000,ALERT,211.93,300.27,60.012,1455235203,"201051344000458","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,318216.3,318216.3,16956,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235243,133457.00
02/11/2016 19:00,2,0.000,ALERT,212.61,300.27,59.991,1455235203,"201051344000853","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,316400.6,316400.6,16667,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455235245,133458.00
02/11/2016 19:00,2,0.000,ALERT,211.70,298.77,59.965,1455235203,"201051344000685","219011344069620",0.00,-8.00,0,295.16,300.87,0.0,0.0,0.000,323418.0,323418.0,21396,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235247,133459.00
02/11/2016 19:00,2,0.000,ALERT,211.48,298.47,60.007,1455235203,"201051344000917","219011344069620",0.00,-6.50,0,293.96,300.27,0.0,0.0,0.000,321012.7,321012.7,21369,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235249,133460.00
02/11/2016 19:00,2,0.000,ALERT,211.48,299.07,59.965,1455235203,"201051344001145","219011344069620",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,325129.0,325129.0,21312,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235250,133461.00
02/11/2016 19:00,2,0.000,ALERT,211.25,298.17,59.996,1455235203,"201051344000651","219011344069620",0.00,-9.00,0,294.86,300.57,0.0,0.0,0.000,317369.3,317369.3,21567,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235252,133462.00
02/11/2016 19:00,2,0.000,ALERT,210.12,296.96,59.959,1455235203,"274151322000088","219011344069620",0.00,-6.50,0,293.96,299.67,0.0,0.0,0.000,574539.0,574539.0,10377,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235254,133463.00
02/11/2016 19:00,2,0.000,ALERT,211.25,296.66,60.012,1455235203,"274151322000068","219011344069620",0.00,-6.50,0,293.96,299.37,0.0,0.0,0.000,480830.2,480830.2,11119,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235256,133464.00
02/11/2016 19:00,2,0.000,ALERT,211.03,299.07,59.986,1455235203,"201051344001135","219011344069620",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,314084.2,314084.2,21543,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235258,133465.00
02/11/2016 19:00,2,0.000,ALERT,211.70,300.57,59.996,1455235203,"201051344000594","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,320153.1,320153.1,16970,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235259,133466.00
02/11/2016 19:00,2,0.000,ALERT,211.25,298.17,60.007,1455235203,"201051344001203","219011344069620",0.00,-8.50,0,295.16,302.68,0.0,0.0,0.000,320371.5,320371.5,21527,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235261,133467.00
02/11/2016 19:00,2,0.000,ALERT,210.57,298.47,59.965,1455235203,"274151322000054","219011344069620",0.00,-6.50,0,294.56,299.97,0.0,0.0,0.000,586994.0,586994.0,10399,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235263,133468.00
02/11/2016 19:00,2,0.000,ALERT,212.16,299.67,59.991,1455235203,"201051344000867","219011344069620",0.00,-6.50,0,296.36,302.68,0.0,0.0,0.000,308973.5,308973.5,16975,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235265,133469.00
02/11/2016 19:00,2,0.000,ALERT,211.25,298.77,60.039,1455235203,"201051344001093","219011344069620",0.00,-6.50,0,294.86,300.57,0.0,0.0,0.000,319396.2,319396.2,21424,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455235267,133470.00
02/11/2016 19:00,2,0.000,ALERT,211.70,300.27,59.991,1455235203,"201051344000900","219011344069620",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,324267.5,324267.5,16526,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235268,133471.00
02/11/2016 19:00,2,0.000,ALERT,212.16,299.67,60.034,1455235203,"201051344000648","219011344069620",0.00,-9.00,0,296.36,302.37,0.0,0.0,0.000,317293.3,317293.3,16714,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235270,133472.00
02/11/2016 19:00,2,0.000,ALERT,212.16,301.17,60.012,1455235203,"201051344000569","219011344069620",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,325211.1,325211.1,16523,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235272,133473.00
02/11/2016 19:00,2,0.000,ALERT,211.93,300.57,60.007,1455235203,"201051344000983","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,318101.9,318101.9,16851,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235274,133474.00
02/11/2016 19:00,2,0.000,ALERT,212.16,300.27,59.981,1455235203,"201051344001158","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,313717.6,313717.6,17000,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235276,133475.00
02/11/2016 19:00,2,0.000,ALERT,212.61,301.17,60.023,1455235203,"201051344000576","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,318775.6,318775.6,16570,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455235277,133476.00
02/11/2016 19:00,2,0.000,ALERT,210.57,297.26,59.981,1455235203,"274151322000087","219011344069620",0.00,-6.00,0,293.36,298.77,0.0,0.0,0.000,562155.7,562155.7,10439,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455235279,133477.00
02/11/2016 19:15,2,0.000,ALERT,212.83,300.27,59.991,1455236104,"201051344000645","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,318111.0,318111.0,16670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455236106,133478.00
02/11/2016 19:15,2,0.000,ALERT,211.03,296.96,59.970,1455236104,"274151322000085","219011344069620",0.00,-7.00,0,295.16,301.77,0.0,0.0,0.000,589824.1,589824.1,10426,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236108,133479.00
02/11/2016 19:15,2,0.000,ALERT,213.06,299.97,59.970,1455236104,"201051344000633","219011344069620",0.00,-8.00,0,296.36,302.07,0.0,0.0,0.000,309744.2,309744.2,17008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236110,133480.00
02/11/2016 19:15,2,0.000,ALERT,212.38,300.57,59.949,1455236104,"201051344000469","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,310544.8,310544.8,17019,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236112,133481.00
02/11/2016 19:15,2,0.000,ALERT,211.25,299.07,59.965,1455236104,"201051344000646","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,315963.8,315963.8,21548,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236114,133482.00
02/11/2016 19:15,2,0.000,ALERT,210.57,298.17,59.981,1455236104,"274151322000052","219011344069620",0.00,-8.00,0,295.46,302.37,0.0,0.0,0.000,597869.8,597869.8,10620,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236115,133483.00
02/11/2016 19:15,2,0.000,ALERT,211.70,299.07,59.959,1455236104,"201051344000585","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,320822.3,320822.3,21547,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236117,133484.00
02/11/2016 19:15,2,0.000,ALERT,211.48,299.37,59.975,1455236104,"201051344001230","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,319944.2,319944.2,21391,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236119,133485.00
02/11/2016 19:15,2,0.000,ALERT,212.16,299.97,59.922,1455236104,"201051344000582","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,313478.1,313478.1,21528,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236121,133486.00
02/11/2016 19:15,2,0.000,ALERT,211.03,298.47,59.896,1455236104,"201051344000955","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,323958.6,323958.6,21499,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455236123,133487.00
02/11/2016 19:15,2,0.000,ALERT,210.80,297.26,59.917,1455236104,"274151322000094","219011344069620",0.00,-8.50,0,294.86,301.17,0.0,0.0,0.000,480681.6,480681.6,10967,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236125,133488.00
02/11/2016 19:15,2,0.000,ALERT,212.16,300.57,59.907,1455236104,"201051344000579","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,324575.9,324575.9,16945,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236127,133489.00
02/11/2016 19:15,2,0.000,ALERT,211.48,299.37,59.991,1455236104,"201051344000890","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,321413.4,321413.4,21473,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236128,133490.00
02/11/2016 19:15,2,0.000,ALERT,211.70,298.47,59.944,1455236104,"201051344000438","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,323562.0,323562.0,21518,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236130,133491.00
02/11/2016 19:15,2,0.000,ALERT,211.93,298.47,59.970,1455236104,"201051344000417","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,317341.9,317341.9,21626,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455236132,133492.00
02/11/2016 19:15,2,0.000,ALERT,211.25,298.47,59.944,1455236104,"274151322000083","219011344069620",0.00,-7.00,0,295.46,302.68,0.0,0.0,0.000,592125.7,592125.7,10635,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236134,133493.00
02/11/2016 19:15,2,0.000,ALERT,211.70,296.96,59.912,1455236104,"274151322000076","219011344069620",0.00,-7.00,0,295.46,302.07,0.0,0.0,0.000,629296.2,629296.2,10660,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236136,133494.00
02/11/2016 19:15,2,0.000,ALERT,212.38,300.87,59.981,1455236104,"201051344000868","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,309505.2,309505.2,16746,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455236137,133495.00
02/11/2016 19:15,2,0.000,ALERT,211.03,298.47,59.970,1455236104,"274151322000095","219011344069620",0.00,-8.50,0,296.66,302.98,0.0,0.0,0.000,622287.5,622287.5,10520,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236139,133496.00
02/11/2016 19:15,2,0.000,ALERT,212.16,300.27,59.986,1455236104,"201051344000988","219011344069620",0.00,-7.00,0,295.46,302.07,0.0,0.0,0.000,307888.5,307888.5,17019,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236141,133497.00
02/11/2016 19:15,2,0.000,ALERT,211.48,298.17,59.944,1455236104,"201051344001025","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,321007.2,321007.2,21533,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455236143,133498.00
02/11/2016 19:15,2,0.000,ALERT,212.16,300.57,60.002,1455236104,"201051344000458","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,318216.3,318216.3,16958,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236144,133499.00
02/11/2016 19:15,2,0.000,ALERT,212.83,300.27,59.880,1455236104,"201051344000853","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,316400.6,316400.6,16669,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455236146,133500.00
02/11/2016 19:15,2,0.000,ALERT,211.93,298.77,59.975,1455236104,"201051344000685","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,323418.0,323418.0,21398,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236148,133501.00
02/11/2016 19:15,2,0.000,ALERT,211.70,298.77,59.949,1455236104,"201051344000917","219011344069620",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,321012.7,321012.7,21371,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455236150,133502.00
02/11/2016 19:15,2,0.000,ALERT,211.70,299.07,59.954,1455236104,"201051344001145","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,325129.0,325129.0,21314,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455236152,133503.00
02/11/2016 19:15,2,0.000,ALERT,211.70,298.47,59.965,1455236104,"201051344000651","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,317369.3,317369.3,21569,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236153,133504.00
02/11/2016 19:15,2,0.000,ALERT,210.57,296.96,59.922,1455236104,"274151322000088","219011344069620",0.00,-6.50,0,294.86,301.77,0.0,0.0,0.000,574539.0,574539.0,10379,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236155,133505.00
02/11/2016 19:15,2,0.000,ALERT,211.48,296.36,59.991,1455236104,"274151322000068","219011344069620",0.00,-6.50,0,294.86,301.17,0.0,0.0,0.000,480830.2,480830.2,11121,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455236157,133506.00
02/11/2016 19:15,2,0.000,ALERT,211.25,299.07,59.933,1455236104,"201051344001135","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,314084.2,314084.2,21545,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455236159,133507.00
02/11/2016 19:15,2,0.000,ALERT,212.16,301.17,59.970,1455236104,"201051344000594","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,320153.1,320153.1,16972,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236161,133508.00
02/11/2016 19:15,2,0.000,ALERT,211.48,298.47,59.959,1455236104,"201051344001203","219011344069620",0.00,-8.50,0,296.36,302.37,0.0,0.0,0.000,320371.5,320371.5,21529,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236163,133509.00
02/11/2016 19:15,2,0.000,ALERT,210.80,297.87,59.938,1455236104,"274151322000054","219011344069620",0.00,-6.50,0,295.46,302.37,0.0,0.0,0.000,586994.0,586994.0,10401,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236165,133510.00
02/11/2016 19:15,2,0.000,ALERT,212.61,299.97,59.949,1455236104,"201051344000867","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,308973.5,308973.5,16977,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455236166,133511.00
02/11/2016 19:15,2,0.000,ALERT,211.48,298.77,59.938,1455236104,"201051344001093","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,319396.2,319396.2,21426,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236168,133512.00
02/11/2016 19:15,2,0.000,ALERT,212.16,300.57,59.944,1455236104,"201051344000900","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,324267.5,324267.5,16528,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236170,133513.00
02/11/2016 19:15,2,0.000,ALERT,212.38,299.67,59.986,1455236104,"201051344000648","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,317293.3,317293.3,16716,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236172,133514.00
02/11/2016 19:15,2,0.000,ALERT,212.38,300.87,59.944,1455236104,"201051344000569","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,325211.1,325211.1,16525,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236173,133515.00
02/11/2016 19:15,2,0.000,ALERT,212.38,300.87,59.970,1455236104,"201051344000983","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,318101.9,318101.9,16853,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236175,133516.00
02/11/2016 19:15,2,0.000,ALERT,212.61,300.57,59.944,1455236104,"201051344001158","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,313717.6,313717.6,17002,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236177,133517.00
02/11/2016 19:15,2,0.000,ALERT,212.83,300.87,59.981,1455236104,"201051344000576","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,318775.6,318775.6,16572,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455236179,133518.00
02/11/2016 19:15,2,0.000,ALERT,210.80,295.46,59.975,1455236104,"274151322000087","219011344069620",0.00,-6.00,0,294.56,301.17,0.0,0.0,0.000,562155.7,562155.7,10441,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455236181,133519.00
02/11/2016 19:30,2,0.000,ALERT,212.83,300.27,59.996,1455237004,"201051344000645","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,318111.0,318111.0,16672,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237006,133520.00
02/11/2016 19:30,2,0.000,ALERT,211.25,297.57,59.991,1455237004,"274151322000085","219011344069620",0.00,-7.00,0,295.46,299.07,0.0,0.0,0.000,589824.1,589824.1,10428,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237007,133521.00
02/11/2016 19:30,2,0.000,ALERT,212.83,299.97,59.944,1455237004,"201051344000633","219011344069620",0.00,-8.00,0,296.36,302.07,0.0,0.0,0.000,309744.2,309744.2,17010,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455237009,133522.00
02/11/2016 19:30,2,0.000,ALERT,212.38,300.27,59.981,1455237004,"201051344000469","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,310544.8,310544.8,17021,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455237011,133523.00
02/11/2016 19:30,2,0.000,ALERT,210.80,298.17,59.986,1455237004,"274151322000052","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,597869.8,597869.8,10622,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237014,133524.00
02/11/2016 19:30,2,0.000,ALERT,212.16,299.67,60.002,1455237004,"201051344000585","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,320822.3,320822.3,21549,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237016,133525.00
02/11/2016 19:30,2,0.000,ALERT,211.93,299.97,59.975,1455237004,"201051344001230","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,319944.2,319944.2,21393,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237018,133526.00
02/11/2016 19:30,2,0.000,ALERT,212.16,300.27,59.975,1455237004,"201051344000582","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,313478.1,313478.1,21530,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237020,133527.00
02/11/2016 19:30,2,0.000,ALERT,211.48,299.37,59.996,1455237004,"201051344000955","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,323958.6,323958.6,21501,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237022,133528.00
02/11/2016 19:30,2,0.000,ALERT,211.03,296.66,59.991,1455237004,"274151322000094","219011344069620",0.00,-8.50,0,294.86,298.17,0.0,0.0,0.000,480681.6,480681.6,10969,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237023,133529.00
02/11/2016 19:30,2,0.000,ALERT,212.38,300.87,59.944,1455237004,"201051344000579","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,324575.9,324575.9,16947,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455237025,133530.00
02/11/2016 19:30,2,0.000,ALERT,211.70,299.67,59.975,1455237004,"201051344000890","219011344069620",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,321413.4,321413.4,21475,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237027,133531.00
02/11/2016 19:30,2,0.000,ALERT,211.93,299.37,60.012,1455237004,"201051344000438","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,323562.0,323562.0,21520,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237029,133532.00
02/11/2016 19:30,2,0.000,ALERT,211.93,298.77,59.970,1455237004,"201051344000417","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,317341.9,317341.9,21628,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237031,133533.00
02/11/2016 19:30,2,0.000,ALERT,211.25,298.77,59.944,1455237004,"274151322000083","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,592125.7,592125.7,10637,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237032,133534.00
02/11/2016 19:30,2,0.000,ALERT,211.70,296.96,59.922,1455237004,"274151322000076","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,629296.2,629296.2,10662,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237034,133535.00
02/11/2016 19:30,2,0.000,ALERT,212.16,300.57,59.986,1455237004,"201051344000868","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,309505.2,309505.2,16748,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237036,133536.00
02/11/2016 19:30,2,0.000,ALERT,210.80,298.17,59.975,1455237004,"274151322000095","219011344069620",0.00,-8.50,0,296.66,299.97,0.0,0.0,0.000,622287.5,622287.5,10522,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237038,133537.00
02/11/2016 19:30,2,0.000,ALERT,212.16,299.97,59.970,1455237004,"201051344000988","219011344069620",0.00,-6.50,0,295.76,302.07,0.0,0.0,0.000,307888.5,307888.5,17021,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237040,133538.00
02/11/2016 19:30,2,0.000,ALERT,211.70,298.77,60.002,1455237004,"201051344001025","219011344069620",0.00,-8.50,0,295.76,302.07,0.0,0.0,0.000,321007.2,321007.2,21535,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237041,133539.00
02/11/2016 19:30,2,0.000,ALERT,212.38,300.27,59.986,1455237004,"201051344000458","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,318216.3,318216.3,16960,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237043,133540.00
02/11/2016 19:30,2,0.000,ALERT,212.83,299.97,59.986,1455237004,"201051344000853","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,316400.6,316400.6,16671,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237045,133541.00
02/11/2016 19:30,2,0.000,ALERT,212.16,299.67,59.959,1455237004,"201051344000685","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,323418.0,323418.0,21400,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237047,133542.00
02/11/2016 19:30,2,0.000,ALERT,211.93,299.07,59.959,1455237004,"201051344000917","219011344069620",0.00,-6.00,0,295.76,300.87,0.0,0.0,0.000,321012.7,321012.7,21373,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237049,133543.00
02/11/2016 19:30,2,0.000,ALERT,211.93,299.67,59.954,1455237004,"201051344001145","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,325129.0,325129.0,21316,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237051,133544.00
02/11/2016 19:30,2,0.000,ALERT,211.93,298.77,59.959,1455237004,"201051344000651","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,317369.3,317369.3,21571,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237052,133545.00
02/11/2016 19:30,2,0.000,ALERT,210.57,296.66,59.975,1455237004,"274151322000088","219011344069620",0.00,-6.50,0,295.16,298.77,0.0,0.0,0.000,574539.0,574539.0,10381,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237054,133546.00
02/11/2016 19:30,2,0.000,ALERT,211.48,296.36,59.986,1455237004,"274151322000068","219011344069620",0.00,-6.50,0,295.16,298.17,0.0,0.0,0.000,480830.2,480830.2,11123,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237056,133547.00
02/11/2016 19:30,2,0.000,ALERT,211.48,299.67,59.922,1455237004,"201051344001135","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,314084.2,314084.2,21547,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237058,133548.00
02/11/2016 19:30,2,0.000,ALERT,211.93,300.57,59.975,1455237004,"201051344000594","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,320153.1,320153.1,16974,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237060,133549.00
02/11/2016 19:30,2,0.000,ALERT,211.93,299.37,59.959,1455237004,"201051344001203","219011344069620",0.00,-8.50,0,296.06,302.98,0.0,0.0,0.000,320371.5,320371.5,21531,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237062,133550.00
02/11/2016 19:30,2,0.000,ALERT,210.80,296.96,59.981,1455237004,"274151322000054","219011344069620",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,586994.0,586994.0,10403,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237063,133551.00
02/11/2016 19:30,2,0.000,ALERT,212.61,299.37,59.986,1455237004,"201051344000867","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,308973.5,308973.5,16979,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237065,133552.00
02/11/2016 19:30,2,0.000,ALERT,211.93,299.37,59.996,1455237004,"201051344001093","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,319396.2,319396.2,21428,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455237067,133553.00
02/11/2016 19:30,2,0.000,ALERT,212.16,299.97,60.018,1455237004,"201051344000900","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,324267.5,324267.5,16530,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237069,133554.00
02/11/2016 19:30,2,0.000,ALERT,212.38,299.37,59.965,1455237004,"201051344000648","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,317293.3,317293.3,16718,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237071,133555.00
02/11/2016 19:30,2,0.000,ALERT,212.38,300.87,59.996,1455237004,"201051344000569","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,325211.1,325211.1,16527,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237072,133556.00
02/11/2016 19:30,2,0.000,ALERT,212.38,300.27,59.949,1455237004,"201051344000983","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,318101.9,318101.9,16855,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237074,133557.00
02/11/2016 19:30,2,0.000,ALERT,212.38,299.97,59.944,1455237004,"201051344001158","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,313717.6,313717.6,17004,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237076,133558.00
02/11/2016 19:30,2,0.000,ALERT,212.83,300.87,59.959,1455237004,"201051344000576","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,318775.6,318775.6,16574,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237078,133559.00
02/11/2016 19:30,2,0.000,ALERT,210.80,296.06,59.991,1455237004,"274151322000087","219011344069620",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,562155.7,562155.7,10443,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237080,133560.00
02/11/2016 19:30,2,0.000,ALERT,211.70,299.67,59.975,1455237004,"201051344000646","219011344069620",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,315963.8,315963.8,21550,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237082,133561.00
02/11/2016 19:45,2,0.000,ALERT,213.06,300.87,59.938,1455237903,"201051344000645","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,318111.0,318111.0,16674,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237905,133562.00
02/11/2016 19:45,2,0.000,ALERT,211.03,296.96,59.996,1455237903,"274151322000085","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,589824.1,589824.1,10430,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237907,133563.00
02/11/2016 19:45,2,0.000,ALERT,213.51,300.87,59.965,1455237903,"201051344000633","219011344069620",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,309744.2,309744.2,17012,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455237908,133564.00
02/11/2016 19:45,2,0.000,ALERT,212.83,300.87,59.965,1455237903,"201051344000469","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,310544.8,310544.8,17023,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237910,133565.00
02/11/2016 19:45,2,0.000,ALERT,211.70,299.67,59.970,1455237903,"201051344000646","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,315963.8,315963.8,21552,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237912,133566.00
02/11/2016 19:45,2,0.000,ALERT,210.80,298.17,59.954,1455237903,"274151322000052","219011344069620",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,597869.8,597869.8,10624,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237914,133567.00
