ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 19:45,2,0.000,ALERT,211.93,299.97,59.959,1455237903,"201051344000585","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,320822.3,320822.3,21551,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237916,133568.00
02/11/2016 19:45,2,0.000,ALERT,211.70,299.67,59.975,1455237903,"201051344001230","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,319944.2,319944.2,21395,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237918,133569.00
02/11/2016 19:45,2,0.000,ALERT,212.38,300.27,59.954,1455237903,"201051344000582","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,313478.1,313478.1,21532,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455237919,133570.00
02/11/2016 19:45,2,0.000,ALERT,211.48,299.67,59.917,1455237903,"201051344000955","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,323958.6,323958.6,21503,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455237921,133571.00
02/11/2016 19:45,2,0.000,ALERT,211.25,296.96,59.991,1455237903,"274151322000094","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,480681.6,480681.6,10971,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455237923,133572.00
02/11/2016 19:45,2,0.000,ALERT,212.61,301.47,59.981,1455237903,"201051344000579","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,324575.9,324575.9,16949,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237925,133573.00
02/11/2016 19:45,2,0.000,ALERT,211.70,299.97,59.965,1455237903,"201051344000890","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,321413.4,321413.4,21477,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237927,133574.00
02/11/2016 19:45,2,0.000,ALERT,211.93,299.67,59.949,1455237903,"201051344000438","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,323562.0,323562.0,21522,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237929,133575.00
02/11/2016 19:45,2,0.000,ALERT,212.16,299.07,59.965,1455237903,"201051344000417","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,317341.9,317341.9,21630,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237930,133576.00
02/11/2016 19:45,2,0.000,ALERT,211.25,298.77,59.991,1455237903,"274151322000083","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,592125.7,592125.7,10639,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237932,133577.00
02/11/2016 19:45,2,0.000,ALERT,211.93,297.57,59.896,1455237903,"274151322000076","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,629296.2,629296.2,10664,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237934,133578.00
02/11/2016 19:45,2,0.000,ALERT,212.38,301.17,59.949,1455237903,"201051344000868","219011344069620",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,309505.2,309505.2,16750,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237936,133579.00
02/11/2016 19:45,2,0.000,ALERT,211.25,299.07,59.933,1455237903,"274151322000095","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,622287.5,622287.5,10524,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237938,133580.00
02/11/2016 19:45,2,0.000,ALERT,212.38,300.27,59.986,1455237903,"201051344000988","219011344069620",0.00,-7.00,0,295.46,302.37,0.0,0.0,0.000,307888.5,307888.5,17023,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455237940,133581.00
02/11/2016 19:45,2,0.000,ALERT,211.70,298.77,59.991,1455237903,"201051344001025","219011344069620",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,321007.2,321007.2,21537,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455237941,133582.00
02/11/2016 19:45,2,0.000,ALERT,212.61,300.87,59.991,1455237903,"201051344000458","219011344069620",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,318216.3,318216.3,16962,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237943,133583.00
02/11/2016 19:45,2,0.000,ALERT,213.06,300.87,59.975,1455237903,"201051344000853","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,316400.6,316400.6,16673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455237945,133584.00
02/11/2016 19:45,2,0.000,ALERT,212.16,299.37,60.018,1455237903,"201051344000685","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,323418.0,323418.0,21402,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455237947,133585.00
02/11/2016 19:45,2,0.000,ALERT,212.16,299.37,60.023,1455237903,"201051344000917","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,321012.7,321012.7,21375,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455237949,133586.00
02/11/2016 19:45,2,0.000,ALERT,212.16,299.97,59.991,1455237903,"201051344001145","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,325129.0,325129.0,21318,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237951,133587.00
02/11/2016 19:45,2,0.000,ALERT,211.93,299.37,59.991,1455237903,"201051344000651","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,317369.3,317369.3,21573,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237952,133588.00
02/11/2016 19:45,2,0.000,ALERT,210.57,296.96,59.944,1455237903,"274151322000088","219011344069620",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,574539.0,574539.0,10383,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237954,133589.00
02/11/2016 19:45,2,0.000,ALERT,211.93,296.66,59.954,1455237903,"274151322000068","219011344069620",0.00,-6.50,0,294.56,298.17,0.0,0.0,0.000,480830.2,480830.2,11125,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237956,133590.00
02/11/2016 19:45,2,0.000,ALERT,211.70,299.97,59.996,1455237903,"201051344001135","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,314084.2,314084.2,21549,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237958,133591.00
02/11/2016 19:45,2,0.000,ALERT,212.38,301.47,59.986,1455237903,"201051344000594","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,320153.1,320153.1,16976,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237960,133592.00
02/11/2016 19:45,2,0.000,ALERT,211.93,299.67,59.970,1455237903,"201051344001203","219011344069620",0.00,-8.50,0,296.66,303.28,0.0,0.0,0.000,320371.5,320371.5,21533,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237961,133593.00
02/11/2016 19:45,2,0.000,ALERT,211.03,298.17,59.996,1455237903,"274151322000054","219011344069620",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,586994.0,586994.0,10405,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237963,133594.00
02/11/2016 19:45,2,0.000,ALERT,212.83,299.97,59.986,1455237903,"201051344000867","219011344069620",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,308973.5,308973.5,16981,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237965,133595.00
02/11/2016 19:45,2,0.000,ALERT,211.93,299.67,59.954,1455237903,"201051344001093","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,319396.2,319396.2,21430,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237967,133596.00
02/11/2016 19:45,2,0.000,ALERT,212.38,300.27,59.970,1455237903,"201051344000900","219011344069620",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,324267.5,324267.5,16532,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237969,133597.00
02/11/2016 19:45,2,0.000,ALERT,212.61,299.37,59.954,1455237903,"201051344000648","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,317293.3,317293.3,16720,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237971,133598.00
02/11/2016 19:45,2,0.000,ALERT,212.61,300.87,59.944,1455237903,"201051344000569","219011344069620",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,325211.1,325211.1,16529,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237972,133599.00
02/11/2016 19:45,2,0.000,ALERT,212.61,300.57,59.944,1455237903,"201051344000983","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,318101.9,318101.9,16857,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237974,133600.00
02/11/2016 19:45,2,0.000,ALERT,212.61,300.27,59.954,1455237903,"201051344001158","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,313717.6,313717.6,17006,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455237976,133601.00
02/11/2016 19:45,2,0.000,ALERT,212.83,300.87,59.970,1455237903,"201051344000576","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,318775.6,318775.6,16576,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455237978,133602.00
02/11/2016 19:45,2,0.000,ALERT,211.03,296.36,59.959,1455237903,"274151322000087","219011344069620",0.00,-6.00,0,293.96,298.17,0.0,0.0,0.000,562155.7,562155.7,10445,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455237980,133603.00
02/11/2016 20:00,2,0.000,ALERT,213.06,300.87,59.991,1455238803,"201051344000645","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,318111.0,318111.0,16676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238805,133604.00
02/11/2016 20:00,2,0.000,ALERT,211.48,297.57,59.938,1455238803,"274151322000085","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,589824.1,589824.1,10432,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238807,133605.00
02/11/2016 20:00,2,0.000,ALERT,213.29,300.87,59.949,1455238803,"201051344000633","219011344069620",0.00,-8.00,0,296.36,302.68,0.0,0.0,0.000,309744.2,309744.2,17014,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455238808,133606.00
02/11/2016 20:00,2,0.000,ALERT,212.61,300.87,59.938,1455238803,"201051344000469","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,310544.8,310544.8,17025,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455238810,133607.00
02/11/2016 20:00,2,0.000,ALERT,211.70,300.27,59.981,1455238803,"201051344000646","219011344069620",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,315963.8,315963.8,21554,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238812,133608.00
02/11/2016 20:00,2,0.000,ALERT,210.80,297.87,59.949,1455238803,"274151322000052","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,597869.8,597869.8,10626,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238814,133609.00
02/11/2016 20:00,2,0.000,ALERT,211.93,299.97,59.991,1455238803,"201051344000585","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,320822.3,320822.3,21553,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238816,133610.00
02/11/2016 20:00,2,0.000,ALERT,211.93,300.27,59.996,1455238803,"201051344001230","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,319944.2,319944.2,21397,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238818,133611.00
02/11/2016 20:00,2,0.000,ALERT,212.61,301.17,59.996,1455238803,"201051344000582","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,313478.1,313478.1,21534,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238819,133612.00
02/11/2016 20:00,2,0.000,ALERT,211.70,299.97,59.991,1455238803,"201051344000955","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,323958.6,323958.6,21505,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238821,133613.00
02/11/2016 20:00,2,0.000,ALERT,211.03,296.96,59.996,1455238803,"274151322000094","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,480681.6,480681.6,10973,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238823,133614.00
02/11/2016 20:00,2,0.000,ALERT,212.61,301.47,59.981,1455238803,"201051344000579","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,324575.9,324575.9,16951,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455238825,133615.00
02/11/2016 20:00,2,0.000,ALERT,211.93,300.57,59.996,1455238803,"201051344000890","219011344069620",0.00,-6.50,0,297.26,303.28,0.0,0.0,0.000,321413.4,321413.4,21479,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238827,133616.00
02/11/2016 20:00,2,0.000,ALERT,212.16,300.27,59.991,1455238803,"201051344000438","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,323562.0,323562.0,21524,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238828,133617.00
02/11/2016 20:00,2,0.000,ALERT,212.16,299.67,59.954,1455238803,"201051344000417","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,317341.9,317341.9,21632,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455238830,133618.00
02/11/2016 20:00,2,0.000,ALERT,211.25,297.57,59.991,1455238803,"274151322000083","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,592125.7,592125.7,10641,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238832,133619.00
02/11/2016 20:00,2,0.000,ALERT,211.93,298.17,59.991,1455238803,"274151322000076","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,629296.2,629296.2,10666,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238834,133620.00
02/11/2016 20:00,2,0.000,ALERT,212.61,301.77,59.991,1455238803,"201051344000868","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,309505.2,309505.2,16752,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238836,133621.00
02/11/2016 20:00,2,0.000,ALERT,211.25,298.47,59.986,1455238803,"274151322000095","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,622287.5,622287.5,10526,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238837,133622.00
02/11/2016 20:00,2,0.000,ALERT,212.38,300.57,60.007,1455238803,"201051344000988","219011344069620",0.00,-6.50,0,295.76,302.37,0.0,0.0,0.000,307888.5,307888.5,17025,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238839,133623.00
02/11/2016 20:00,2,0.000,ALERT,211.70,299.37,59.959,1455238803,"201051344001025","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,321007.2,321007.2,21539,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238841,133624.00
02/11/2016 20:00,2,0.000,ALERT,212.61,301.17,59.996,1455238803,"201051344000458","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,318216.3,318216.3,16964,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455238843,133625.00
02/11/2016 20:00,2,0.000,ALERT,213.06,300.87,59.970,1455238803,"201051344000853","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,316400.6,316400.6,16675,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238845,133626.00
02/11/2016 20:00,2,0.000,ALERT,212.38,299.97,60.023,1455238803,"201051344000685","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,323418.0,323418.0,21404,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238847,133627.00
02/11/2016 20:00,2,0.000,ALERT,212.16,299.97,60.007,1455238803,"201051344000917","219011344069620",0.00,-6.00,0,296.36,301.47,0.0,0.0,0.000,321012.7,321012.7,21377,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238848,133628.00
02/11/2016 20:00,2,0.000,ALERT,212.16,300.27,60.034,1455238803,"201051344001145","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,325129.0,325129.0,21320,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238850,133629.00
02/11/2016 20:00,2,0.000,ALERT,211.93,299.67,60.012,1455238803,"201051344000651","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,317369.3,317369.3,21575,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455238852,133630.00
02/11/2016 20:00,2,0.000,ALERT,210.80,296.96,59.981,1455238803,"274151322000088","219011344069620",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,574539.0,574539.0,10385,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238854,133631.00
02/11/2016 20:00,2,0.000,ALERT,211.93,296.66,59.996,1455238803,"274151322000068","219011344069620",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,480830.2,480830.2,11127,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238856,133632.00
02/11/2016 20:00,2,0.000,ALERT,211.70,300.27,60.002,1455238803,"201051344001135","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,314084.2,314084.2,21551,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455238857,133633.00
02/11/2016 20:00,2,0.000,ALERT,212.16,301.47,60.007,1455238803,"201051344000594","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,320153.1,320153.1,16978,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238859,133634.00
02/11/2016 20:00,2,0.000,ALERT,211.93,299.67,60.007,1455238803,"201051344001203","219011344069620",0.00,-8.00,0,297.57,303.58,0.0,0.0,0.000,320371.5,320371.5,21535,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238861,133635.00
02/11/2016 20:00,2,0.000,ALERT,211.03,297.87,60.002,1455238803,"274151322000054","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,586994.0,586994.0,10407,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238863,133636.00
02/11/2016 20:00,2,0.000,ALERT,212.83,300.57,60.002,1455238803,"201051344000867","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,308973.5,308973.5,16983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238865,133637.00
02/11/2016 20:00,2,0.000,ALERT,211.93,299.67,59.996,1455238803,"201051344001093","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,319396.2,319396.2,21432,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238866,133638.00
02/11/2016 20:00,2,0.000,ALERT,212.38,301.17,59.965,1455238803,"201051344000900","219011344069620",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,324267.5,324267.5,16534,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238868,133639.00
02/11/2016 20:00,2,0.000,ALERT,212.83,300.57,60.002,1455238803,"201051344000648","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,317293.3,317293.3,16722,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455238870,133640.00
02/11/2016 20:00,2,0.000,ALERT,212.61,301.47,60.007,1455238803,"201051344000569","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,325211.1,325211.1,16531,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455238872,133641.00
02/11/2016 20:00,2,0.000,ALERT,212.38,301.17,60.002,1455238803,"201051344000983","219011344069620",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,318101.9,318101.9,16859,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238874,133642.00
02/11/2016 20:00,2,0.000,ALERT,212.61,300.87,60.002,1455238803,"201051344001158","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,313717.6,313717.6,17008,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455238876,133643.00
02/11/2016 20:00,2,0.000,ALERT,213.06,301.47,59.986,1455238803,"201051344000576","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,318775.6,318775.6,16578,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238877,133644.00
02/11/2016 20:00,2,0.000,ALERT,211.25,296.66,59.991,1455238803,"274151322000087","219011344069620",0.00,-6.00,0,293.96,298.47,0.0,0.0,0.000,562155.7,562155.7,10447,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455238879,133645.00
02/11/2016 20:15,2,0.000,ALERT,213.29,301.47,59.954,1455239703,"201051344000645","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,318111.0,318111.0,16678,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239705,133646.00
02/11/2016 20:15,2,0.000,ALERT,211.48,297.26,59.959,1455239703,"274151322000085","219011344069620",0.00,-6.50,0,294.86,301.17,0.0,0.0,0.000,589824.1,589824.1,10434,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239707,133647.00
02/11/2016 20:15,2,0.000,ALERT,213.51,301.17,59.991,1455239703,"201051344000633","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,309744.2,309744.2,17016,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239709,133648.00
02/11/2016 20:15,2,0.000,ALERT,212.83,301.47,59.944,1455239703,"201051344000469","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,310544.8,310544.8,17027,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455239711,133649.00
02/11/2016 20:15,2,0.000,ALERT,211.70,299.97,59.965,1455239703,"201051344000646","219011344069620",0.00,-8.00,0,297.57,307.78,0.0,0.0,0.000,315963.8,315963.8,21556,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239713,133650.00
02/11/2016 20:15,2,0.000,ALERT,211.25,298.17,59.959,1455239703,"274151322000052","219011344069620",0.00,-7.00,0,294.86,301.17,0.0,0.0,0.000,597869.8,597869.8,10628,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239715,133651.00
02/11/2016 20:15,2,0.000,ALERT,212.16,300.27,59.959,1455239703,"201051344000585","219011344069620",0.00,-6.50,0,297.57,307.48,0.0,0.0,0.000,320822.3,320822.3,21555,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455239716,133652.00
02/11/2016 20:15,2,0.000,ALERT,211.93,300.57,59.954,1455239703,"201051344001230","219011344069620",0.00,-7.00,0,298.17,308.09,0.0,0.0,0.000,319944.2,319944.2,21399,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455239718,133653.00
02/11/2016 20:15,2,0.000,ALERT,212.38,300.87,59.922,1455239703,"201051344000582","219011344069620",0.00,-8.00,0,298.77,308.39,0.0,0.0,0.000,313478.1,313478.1,21536,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455239720,133654.00
02/11/2016 20:15,2,0.000,ALERT,211.48,299.97,59.917,1455239703,"201051344000955","219011344069620",0.00,-7.00,0,297.87,307.78,0.0,0.0,0.000,323958.6,323958.6,21507,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455239722,133655.00
02/11/2016 20:15,2,0.000,ALERT,211.25,296.66,59.954,1455239703,"274151322000094","219011344069620",0.00,-8.50,0,294.56,300.27,0.0,0.0,0.000,480681.6,480681.6,10975,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455239724,133656.00
02/11/2016 20:15,2,0.000,ALERT,212.83,302.07,59.959,1455239703,"201051344000579","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,324575.9,324575.9,16953,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239725,133657.00
02/11/2016 20:15,2,0.000,ALERT,211.93,300.57,59.954,1455239703,"201051344000890","219011344069620",0.00,-6.50,0,298.17,309.29,0.0,0.0,0.000,321413.4,321413.4,21481,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239727,133658.00
02/11/2016 20:15,2,0.000,ALERT,212.16,299.97,59.949,1455239703,"201051344000438","219011344069620",0.00,-8.00,0,297.87,308.39,0.0,0.0,0.000,323562.0,323562.0,21526,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239729,133659.00
02/11/2016 20:15,2,0.000,ALERT,212.16,299.37,59.965,1455239703,"201051344000417","219011344069620",0.00,-6.50,0,297.26,307.18,0.0,0.0,0.000,317341.9,317341.9,21634,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239731,133660.00
02/11/2016 20:15,2,0.000,ALERT,211.48,297.87,59.954,1455239703,"274151322000083","219011344069620",0.00,-7.00,0,295.46,301.17,0.0,0.0,0.000,592125.7,592125.7,10643,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239732,133661.00
02/11/2016 20:15,2,0.000,ALERT,211.93,297.87,59.954,1455239703,"274151322000076","219011344069620",0.00,-7.00,0,295.16,301.77,0.0,0.0,0.000,629296.2,629296.2,10668,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239734,133662.00
02/11/2016 20:15,2,0.000,ALERT,212.83,302.37,59.965,1455239703,"201051344000868","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,309505.2,309505.2,16754,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239736,133663.00
02/11/2016 20:15,2,0.000,ALERT,211.48,298.17,59.959,1455239703,"274151322000095","219011344069620",0.00,-8.00,0,296.36,302.37,0.0,0.0,0.000,622287.5,622287.5,10528,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239738,133664.00
02/11/2016 20:15,2,0.000,ALERT,212.61,301.17,59.965,1455239703,"201051344000988","219011344069620",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,307888.5,307888.5,17027,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239740,133665.00
02/11/2016 20:15,2,0.000,ALERT,211.70,299.07,59.965,1455239703,"201051344001025","219011344069620",0.00,-8.00,0,297.26,308.09,0.0,0.0,0.000,321007.2,321007.2,21541,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455239742,133666.00
02/11/2016 20:15,2,0.000,ALERT,212.61,301.77,59.965,1455239703,"201051344000458","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,318216.3,318216.3,16966,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239744,133667.00
02/11/2016 20:15,2,0.000,ALERT,213.29,301.47,59.959,1455239703,"201051344000853","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,316400.6,316400.6,16677,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239745,133668.00
02/11/2016 20:15,2,0.000,ALERT,212.38,299.97,59.970,1455239703,"201051344000685","219011344069620",0.00,-7.00,0,297.87,308.39,0.0,0.0,0.000,323418.0,323418.0,21406,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239747,133669.00
02/11/2016 20:15,2,0.000,ALERT,212.16,299.37,59.954,1455239703,"201051344000917","219011344069620",0.00,-5.50,0,296.96,306.88,0.0,0.0,0.000,321012.7,321012.7,21379,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239749,133670.00
02/11/2016 20:15,2,0.000,ALERT,212.16,300.27,59.954,1455239703,"201051344001145","219011344069620",0.00,-7.00,0,298.17,308.99,0.0,0.0,0.000,325129.0,325129.0,21322,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239751,133671.00
02/11/2016 20:15,2,0.000,ALERT,211.93,299.37,59.959,1455239703,"201051344000651","219011344069620",0.00,-8.50,0,297.26,306.88,0.0,0.0,0.000,317369.3,317369.3,21577,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239753,133672.00
02/11/2016 20:15,2,0.000,ALERT,211.25,296.66,59.954,1455239703,"274151322000088","219011344069620",0.00,-6.00,0,294.86,300.27,0.0,0.0,0.000,574539.0,574539.0,10387,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239754,133673.00
02/11/2016 20:15,2,0.000,ALERT,211.93,296.66,59.959,1455239703,"274151322000068","219011344069620",0.00,-6.00,0,294.56,300.27,0.0,0.0,0.000,480830.2,480830.2,11129,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455239756,133674.00
02/11/2016 20:15,2,0.000,ALERT,211.48,299.67,59.907,1455239703,"201051344001135","219011344069620",0.00,-7.00,0,298.17,308.09,0.0,0.0,0.000,314084.2,314084.2,21553,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239758,133675.00
02/11/2016 20:15,2,0.000,ALERT,212.38,301.77,59.912,1455239703,"201051344000594","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,320153.1,320153.1,16980,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239760,133676.00
02/11/2016 20:15,2,0.000,ALERT,211.93,299.67,59.965,1455239703,"201051344001203","219011344069620",0.00,-8.00,0,297.57,308.69,0.0,0.0,0.000,320371.5,320371.5,21537,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239762,133677.00
02/11/2016 20:15,2,0.000,ALERT,211.25,298.17,59.954,1455239703,"274151322000054","219011344069620",0.00,-6.00,0,295.16,300.87,0.0,0.0,0.000,586994.0,586994.0,10409,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239763,133678.00
02/11/2016 20:15,2,0.000,ALERT,213.29,301.17,59.965,1455239703,"201051344000867","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,308973.5,308973.5,16985,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239765,133679.00
02/11/2016 20:15,2,0.000,ALERT,211.93,299.97,59.959,1455239703,"201051344001093","219011344069620",0.00,-6.00,0,297.87,307.48,0.0,0.0,0.000,319396.2,319396.2,21434,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239767,133680.00
02/11/2016 20:15,2,0.000,ALERT,212.61,301.47,59.954,1455239703,"201051344000900","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,324267.5,324267.5,16536,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239769,133681.00
02/11/2016 20:15,2,0.000,ALERT,213.06,300.87,59.959,1455239703,"201051344000648","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,317293.3,317293.3,16724,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239771,133682.00
02/11/2016 20:15,2,0.000,ALERT,213.06,302.07,59.959,1455239703,"201051344000569","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,325211.1,325211.1,16533,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239773,133683.00
02/11/2016 20:15,2,0.000,ALERT,212.83,301.77,59.954,1455239703,"201051344000983","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,318101.9,318101.9,16861,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239774,133684.00
02/11/2016 20:15,2,0.000,ALERT,213.06,301.47,59.965,1455239703,"201051344001158","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,313717.6,313717.6,17010,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455239776,133685.00
02/11/2016 20:15,2,0.000,ALERT,213.29,302.07,59.944,1455239703,"201051344000576","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,318775.6,318775.6,16580,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239778,133686.00
02/11/2016 20:15,2,0.000,ALERT,211.48,296.36,59.954,1455239703,"274151322000087","219011344069620",0.00,-6.00,0,293.96,299.97,0.0,0.0,0.000,562155.7,562155.7,10449,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455239780,133687.00
02/11/2016 20:30,2,0.000,ALERT,213.51,301.77,59.975,1455240603,"201051344000645","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,318111.0,318111.0,16680,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240605,133688.00
02/11/2016 20:30,2,0.000,ALERT,211.70,298.17,59.975,1455240603,"274151322000085","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,589824.1,589824.1,10436,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240607,133689.00
02/11/2016 20:30,2,0.000,ALERT,213.74,301.77,60.023,1455240603,"201051344000633","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,309744.2,309744.2,17018,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455240609,133690.00
02/11/2016 20:30,2,0.000,ALERT,213.06,301.77,59.975,1455240603,"201051344000469","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,310544.8,310544.8,17029,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240611,133691.00
02/11/2016 20:30,2,0.000,ALERT,211.93,300.27,59.959,1455240603,"201051344000646","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,315963.8,315963.8,21558,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240613,133692.00
02/11/2016 20:30,2,0.000,ALERT,211.03,299.07,60.018,1455240603,"274151322000052","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,597869.8,597869.8,10630,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240614,133693.00
02/11/2016 20:30,2,0.000,ALERT,212.16,300.27,59.975,1455240603,"201051344000585","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,320822.3,320822.3,21557,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240616,133694.00
02/11/2016 20:30,2,0.000,ALERT,212.16,300.27,59.965,1455240603,"201051344001230","219011344069620",0.00,-6.50,0,298.17,301.77,0.0,0.0,0.000,319944.2,319944.2,21401,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240618,133695.00
02/11/2016 20:30,2,0.000,ALERT,212.61,300.87,59.975,1455240603,"201051344000582","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,313478.1,313478.1,21538,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240620,133696.00
02/11/2016 20:30,2,0.000,ALERT,211.70,299.97,59.970,1455240603,"201051344000955","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,323958.6,323958.6,21509,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240622,133697.00
02/11/2016 20:30,2,0.000,ALERT,211.48,296.96,60.007,1455240603,"274151322000094","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,480681.6,480681.6,10977,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240624,133698.00
02/11/2016 20:30,2,0.000,ALERT,213.06,302.37,59.970,1455240603,"201051344000579","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,324575.9,324575.9,16955,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240625,133699.00
02/11/2016 20:30,2,0.000,ALERT,211.93,300.27,59.975,1455240603,"201051344000890","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,321413.4,321413.4,21483,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455240627,133700.00
02/11/2016 20:30,2,0.000,ALERT,211.93,299.67,60.012,1455240603,"201051344000438","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,323562.0,323562.0,21528,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240629,133701.00
02/11/2016 20:30,2,0.000,ALERT,212.38,299.37,59.975,1455240603,"201051344000417","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,317341.9,317341.9,21636,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455240631,133702.00
02/11/2016 20:30,2,0.000,ALERT,211.70,298.47,59.996,1455240603,"274151322000083","219011344069620",0.00,-6.50,0,296.06,300.27,0.0,0.0,0.000,592125.7,592125.7,10645,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240632,133703.00
02/11/2016 20:30,2,0.000,ALERT,212.16,297.87,59.965,1455240603,"274151322000076","219011344069620",0.00,-6.50,0,295.46,299.97,0.0,0.0,0.000,629296.2,629296.2,10670,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240634,133704.00
02/11/2016 20:30,2,0.000,ALERT,212.83,302.37,59.981,1455240603,"201051344000868","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,309505.2,309505.2,16756,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240636,133705.00
02/11/2016 20:30,2,0.000,ALERT,211.48,299.37,60.007,1455240603,"274151322000095","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,622287.5,622287.5,10530,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240638,133706.00
02/11/2016 20:30,2,0.000,ALERT,212.61,301.17,59.970,1455240603,"201051344000988","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,307888.5,307888.5,17029,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240640,133707.00
02/11/2016 20:30,2,0.000,ALERT,212.16,299.37,59.970,1455240603,"201051344001025","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,321007.2,321007.2,21543,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240642,133708.00
02/11/2016 20:30,2,0.000,ALERT,212.83,301.77,59.959,1455240603,"201051344000458","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,318216.3,318216.3,16968,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455240643,133709.00
02/11/2016 20:30,2,0.000,ALERT,213.51,301.47,59.970,1455240603,"201051344000853","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,316400.6,316400.6,16679,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240645,133710.00
02/11/2016 20:30,2,0.000,ALERT,212.61,299.97,59.970,1455240603,"201051344000685","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,323418.0,323418.0,21408,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240647,133711.00
02/11/2016 20:30,2,0.000,ALERT,212.38,299.67,59.975,1455240603,"201051344000917","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,321012.7,321012.7,21381,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240649,133712.00
