ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 20:30,2,0.000,ALERT,212.61,300.27,59.965,1455240603,"201051344001145","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,325129.0,325129.0,21324,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240651,133713.00
02/11/2016 20:30,2,0.000,ALERT,212.38,299.37,59.959,1455240603,"201051344000651","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,317369.3,317369.3,21579,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455240653,133714.00
02/11/2016 20:30,2,0.000,ALERT,210.80,297.26,59.928,1455240603,"274151322000088","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,574539.0,574539.0,10389,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240654,133715.00
02/11/2016 20:30,2,0.000,ALERT,212.16,297.57,59.959,1455240603,"274151322000068","219011344069620",0.00,-6.00,0,294.86,298.77,0.0,0.0,0.000,480830.2,480830.2,11131,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240656,133716.00
02/11/2016 20:30,2,0.000,ALERT,211.93,299.97,59.965,1455240603,"201051344001135","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,314084.2,314084.2,21555,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455240658,133717.00
02/11/2016 20:30,2,0.000,ALERT,212.61,302.07,59.965,1455240603,"201051344000594","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,320153.1,320153.1,16982,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240660,133718.00
02/11/2016 20:30,2,0.000,ALERT,212.16,299.67,59.965,1455240603,"201051344001203","219011344069620",0.00,-7.00,0,297.57,303.28,0.0,0.0,0.000,320371.5,320371.5,21539,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240662,133719.00
02/11/2016 20:30,2,0.000,ALERT,211.25,298.17,59.949,1455240603,"274151322000054","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,586994.0,586994.0,10411,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240663,133720.00
02/11/2016 20:30,2,0.000,ALERT,213.29,301.17,60.012,1455240603,"201051344000867","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,308973.5,308973.5,16987,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455240665,133721.00
02/11/2016 20:30,2,0.000,ALERT,212.16,299.97,59.959,1455240603,"201051344001093","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,319396.2,319396.2,21436,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240667,133722.00
02/11/2016 20:30,2,0.000,ALERT,212.83,301.47,59.959,1455240603,"201051344000900","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,324267.5,324267.5,16538,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240669,133723.00
02/11/2016 20:30,2,0.000,ALERT,213.06,300.87,59.975,1455240603,"201051344000648","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,317293.3,317293.3,16726,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240671,133724.00
02/11/2016 20:30,2,0.000,ALERT,213.06,302.37,59.959,1455240603,"201051344000569","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,325211.1,325211.1,16535,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240673,133725.00
02/11/2016 20:30,2,0.000,ALERT,213.06,301.77,59.965,1455240603,"201051344000983","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,318101.9,318101.9,16863,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240675,133726.00
02/11/2016 20:30,2,0.000,ALERT,213.06,301.47,59.965,1455240603,"201051344001158","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,313717.6,313717.6,17012,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455240677,133727.00
02/11/2016 20:30,2,0.000,ALERT,213.51,302.07,59.981,1455240603,"201051344000576","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,318775.6,318775.6,16582,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240679,133728.00
02/11/2016 20:30,2,0.000,ALERT,211.48,296.96,59.949,1455240603,"274151322000087","219011344069620",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,562155.7,562155.7,10451,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455240680,133729.00
02/11/2016 20:45,2,0.000,ALERT,213.74,302.07,59.981,1455241503,"201051344000645","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,318111.0,318111.0,16682,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455241505,133730.00
02/11/2016 20:45,2,0.000,ALERT,211.70,297.57,60.023,1455241503,"274151322000085","219011344069620",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,589824.1,589824.1,10438,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241507,133731.00
02/11/2016 20:45,2,0.000,ALERT,213.74,301.77,59.981,1455241503,"201051344000633","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,309744.2,309744.2,17020,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241509,133732.00
02/11/2016 20:45,2,0.000,ALERT,213.29,302.07,59.986,1455241503,"201051344000469","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,310544.8,310544.8,17031,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241511,133733.00
02/11/2016 20:45,2,0.000,ALERT,212.38,301.17,59.986,1455241503,"201051344000646","219011344069620",0.00,-7.00,0,297.57,305.98,0.0,0.0,0.000,315963.8,315963.8,21560,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241512,133734.00
02/11/2016 20:45,2,0.000,ALERT,211.48,298.47,59.975,1455241503,"274151322000052","219011344069620",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,597869.8,597869.8,10632,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241514,133735.00
02/11/2016 20:45,2,0.000,ALERT,212.38,300.87,59.981,1455241503,"201051344000585","219011344069620",0.00,-6.00,0,297.57,305.98,0.0,0.0,0.000,320822.3,320822.3,21559,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241516,133736.00
02/11/2016 20:45,2,0.000,ALERT,212.16,300.87,59.959,1455241503,"201051344001230","219011344069620",0.00,-6.50,0,298.47,306.58,0.0,0.0,0.000,319944.2,319944.2,21403,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241518,133737.00
02/11/2016 20:45,2,0.000,ALERT,212.83,301.77,59.986,1455241503,"201051344000582","219011344069620",0.00,-8.00,0,299.07,306.58,0.0,0.0,0.000,313478.1,313478.1,21540,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241520,133738.00
02/11/2016 20:45,2,0.000,ALERT,211.93,300.87,59.986,1455241503,"201051344000955","219011344069620",0.00,-6.50,0,297.87,306.28,0.0,0.0,0.000,323958.6,323958.6,21511,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241522,133739.00
02/11/2016 20:45,2,0.000,ALERT,211.70,296.66,59.959,1455241503,"274151322000094","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,480681.6,480681.6,10979,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241523,133740.00
02/11/2016 20:45,2,0.000,ALERT,213.06,302.37,59.981,1455241503,"201051344000579","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,324575.9,324575.9,16957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241525,133741.00
02/11/2016 20:45,2,0.000,ALERT,212.16,300.87,59.996,1455241503,"201051344000890","219011344069620",0.00,-6.00,0,298.47,307.48,0.0,0.0,0.000,321413.4,321413.4,21485,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241527,133742.00
02/11/2016 20:45,2,0.000,ALERT,212.38,300.87,59.975,1455241503,"201051344000438","219011344069620",0.00,-7.00,0,297.87,306.58,0.0,0.0,0.000,323562.0,323562.0,21530,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455241529,133743.00
02/11/2016 20:45,2,0.000,ALERT,212.61,300.27,59.991,1455241503,"201051344000417","219011344069620",0.00,-6.50,0,297.26,305.98,0.0,0.0,0.000,317341.9,317341.9,21638,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241531,133744.00
02/11/2016 20:45,2,0.000,ALERT,211.93,299.07,59.954,1455241503,"274151322000083","219011344069620",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,592125.7,592125.7,10647,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455241532,133745.00
02/11/2016 20:45,2,0.000,ALERT,212.38,297.87,59.933,1455241503,"274151322000076","219011344069620",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,629296.2,629296.2,10672,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241534,133746.00
02/11/2016 20:45,2,0.000,ALERT,213.06,302.37,59.970,1455241503,"201051344000868","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,309505.2,309505.2,16758,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455241536,133747.00
02/11/2016 20:45,2,0.000,ALERT,211.93,299.37,59.965,1455241503,"274151322000095","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,622287.5,622287.5,10532,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241538,133748.00
02/11/2016 20:45,2,0.000,ALERT,212.83,301.47,59.965,1455241503,"201051344000988","219011344069620",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,307888.5,307888.5,17031,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455241540,133749.00
02/11/2016 20:45,2,0.000,ALERT,212.16,300.27,59.922,1455241503,"201051344001025","219011344069620",0.00,-7.00,0,297.26,306.58,0.0,0.0,0.000,321007.2,321007.2,21545,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241541,133750.00
02/11/2016 20:45,2,0.000,ALERT,213.29,302.07,59.981,1455241503,"201051344000458","219011344069620",0.00,-5.00,0,299.37,304.48,0.0,0.0,0.000,318216.3,318216.3,16970,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241543,133751.00
02/11/2016 20:45,2,0.000,ALERT,213.74,301.47,59.938,1455241503,"201051344000853","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,316400.6,316400.6,16681,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241545,133752.00
02/11/2016 20:45,2,0.000,ALERT,212.83,300.87,59.965,1455241503,"201051344000685","219011344069620",0.00,-6.50,0,297.57,306.58,0.0,0.0,0.000,323418.0,323418.0,21410,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455241547,133753.00
02/11/2016 20:45,2,0.000,ALERT,212.61,300.27,59.928,1455241503,"201051344000917","219011344069620",0.00,-5.50,0,297.26,305.38,0.0,0.0,0.000,321012.7,321012.7,21383,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241549,133754.00
02/11/2016 20:45,2,0.000,ALERT,212.61,301.17,59.954,1455241503,"201051344001145","219011344069620",0.00,-6.50,0,298.47,307.48,0.0,0.0,0.000,325129.0,325129.0,21326,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241551,133755.00
02/11/2016 20:45,2,0.000,ALERT,212.61,300.27,59.959,1455241503,"201051344000651","219011344069620",0.00,-8.50,0,297.57,305.68,0.0,0.0,0.000,317369.3,317369.3,21581,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241552,133756.00
02/11/2016 20:45,2,0.000,ALERT,211.48,297.57,59.954,1455241503,"274151322000088","219011344069620",0.00,-5.50,0,294.86,299.37,0.0,0.0,0.000,574539.0,574539.0,10391,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241554,133757.00
02/11/2016 20:45,2,0.000,ALERT,212.61,297.26,59.991,1455241503,"274151322000068","219011344069620",0.00,-6.00,0,294.56,299.07,0.0,0.0,0.000,480830.2,480830.2,11133,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241556,133758.00
02/11/2016 20:45,2,0.000,ALERT,212.16,300.87,59.954,1455241503,"201051344001135","219011344069620",0.00,-6.50,0,298.47,306.58,0.0,0.0,0.000,314084.2,314084.2,21557,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241558,133759.00
02/11/2016 20:45,2,0.000,ALERT,212.83,302.07,59.959,1455241503,"201051344000594","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,320153.1,320153.1,16984,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241560,133760.00
02/11/2016 20:45,2,0.000,ALERT,212.61,300.57,59.938,1455241503,"201051344001203","219011344069620",0.00,-7.00,0,297.87,307.48,0.0,0.0,0.000,320371.5,320371.5,21541,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241562,133761.00
02/11/2016 20:45,2,0.000,ALERT,211.48,298.47,59.944,1455241503,"274151322000054","219011344069620",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,586994.0,586994.0,10413,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241563,133762.00
02/11/2016 20:45,2,0.000,ALERT,213.29,300.87,59.949,1455241503,"201051344000867","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,308973.5,308973.5,16989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241565,133763.00
02/11/2016 20:45,2,0.000,ALERT,212.38,300.57,59.981,1455241503,"201051344001093","219011344069620",0.00,-5.50,0,297.87,305.68,0.0,0.0,0.000,319396.2,319396.2,21438,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241567,133764.00
02/11/2016 20:45,2,0.000,ALERT,212.83,301.47,59.949,1455241503,"201051344000900","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,324267.5,324267.5,16540,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241569,133765.00
02/11/2016 20:45,2,0.000,ALERT,213.29,300.87,59.928,1455241503,"201051344000648","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,317293.3,317293.3,16728,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241571,133766.00
02/11/2016 20:45,2,0.000,ALERT,213.29,302.07,59.959,1455241503,"201051344000569","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,325211.1,325211.1,16537,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241572,133767.00
02/11/2016 20:45,2,0.000,ALERT,213.06,301.47,59.938,1455241503,"201051344000983","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,318101.9,318101.9,16865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241574,133768.00
02/11/2016 20:45,2,0.000,ALERT,213.06,301.17,59.975,1455241503,"201051344001158","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,313717.6,313717.6,17014,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241576,133769.00
02/11/2016 20:45,2,0.000,ALERT,213.51,302.07,59.954,1455241503,"201051344000576","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,318775.6,318775.6,16584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241578,133770.00
02/11/2016 20:45,2,0.000,ALERT,211.70,297.26,59.949,1455241503,"274151322000087","219011344069620",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,562155.7,562155.7,10453,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455241580,133771.00
02/11/2016 21:00,2,0.000,ALERT,213.74,302.37,59.981,1455242403,"201051344000645","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,318111.0,318111.0,16684,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455242405,133772.00
02/11/2016 21:00,2,0.000,ALERT,212.16,299.07,59.970,1455242403,"274151322000085","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,589824.1,589824.1,10440,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242407,133773.00
02/11/2016 21:00,2,0.000,ALERT,213.96,302.37,59.981,1455242403,"201051344000633","219011344069620",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,309744.2,309744.2,17022,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455242409,133774.00
02/11/2016 21:00,2,0.000,ALERT,213.74,302.68,60.023,1455242403,"201051344000469","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,310544.8,310544.8,17033,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242411,133775.00
02/11/2016 21:00,2,0.000,ALERT,212.38,301.17,59.975,1455242403,"201051344000646","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,315963.8,315963.8,21562,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242413,133776.00
02/11/2016 21:00,2,0.000,ALERT,211.93,298.77,59.986,1455242403,"274151322000052","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,597869.8,597869.8,10634,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242415,133777.00
02/11/2016 21:00,2,0.000,ALERT,213.06,302.07,59.986,1455242403,"201051344000585","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,320822.3,320822.3,21561,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242416,133778.00
02/11/2016 21:00,2,0.000,ALERT,212.61,302.07,59.986,1455242403,"201051344001230","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,319944.2,319944.2,21405,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455242418,133779.00
02/11/2016 21:00,2,0.000,ALERT,213.29,302.68,59.991,1455242403,"201051344000582","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,313478.1,313478.1,21542,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455242420,133780.00
02/11/2016 21:00,2,0.000,ALERT,212.38,301.77,59.986,1455242403,"201051344000955","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,323958.6,323958.6,21513,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242422,133781.00
02/11/2016 21:00,2,0.000,ALERT,211.93,297.57,59.965,1455242403,"274151322000094","219011344069620",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,480681.6,480681.6,10981,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242424,133782.00
02/11/2016 21:00,2,0.000,ALERT,213.51,303.28,60.023,1455242403,"201051344000579","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,324575.9,324575.9,16959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242425,133783.00
02/11/2016 21:00,2,0.000,ALERT,212.83,301.77,59.996,1455242403,"201051344000890","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,321413.4,321413.4,21487,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242427,133784.00
02/11/2016 21:00,2,0.000,ALERT,212.83,301.17,59.981,1455242403,"201051344000438","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,323562.0,323562.0,21532,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242429,133785.00
02/11/2016 21:00,2,0.000,ALERT,213.06,300.87,59.991,1455242403,"201051344000417","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,317341.9,317341.9,21640,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242431,133786.00
02/11/2016 21:00,2,0.000,ALERT,212.38,299.67,59.991,1455242403,"274151322000083","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,592125.7,592125.7,10649,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242433,133787.00
02/11/2016 21:00,2,0.000,ALERT,212.83,299.67,60.034,1455242403,"274151322000076","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,629296.2,629296.2,10674,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242434,133788.00
02/11/2016 21:00,2,0.000,ALERT,213.51,303.58,60.012,1455242403,"201051344000868","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,309505.2,309505.2,16760,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242436,133789.00
02/11/2016 21:00,2,0.000,ALERT,212.16,299.97,59.986,1455242403,"274151322000095","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,622287.5,622287.5,10534,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242438,133790.00
02/11/2016 21:00,2,0.000,ALERT,213.29,302.37,59.991,1455242403,"201051344000988","219011344069620",0.00,-6.00,0,297.26,303.88,0.0,0.0,0.000,307888.5,307888.5,17033,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455242440,133791.00
02/11/2016 21:00,2,0.000,ALERT,212.83,300.87,59.970,1455242403,"201051344001025","219011344069620",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,321007.2,321007.2,21547,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242442,133792.00
02/11/2016 21:00,2,0.000,ALERT,213.51,302.98,59.981,1455242403,"201051344000458","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,318216.3,318216.3,16972,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242444,133793.00
02/11/2016 21:00,2,0.000,ALERT,214.19,302.68,59.996,1455242403,"201051344000853","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,316400.6,316400.6,16683,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242445,133794.00
02/11/2016 21:00,2,0.000,ALERT,213.29,301.77,59.991,1455242403,"201051344000685","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,323418.0,323418.0,21412,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242447,133795.00
02/11/2016 21:00,2,0.000,ALERT,213.06,301.17,59.986,1455242403,"201051344000917","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,321012.7,321012.7,21385,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242449,133796.00
02/11/2016 21:00,2,0.000,ALERT,213.06,301.77,59.970,1455242403,"201051344001145","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,325129.0,325129.0,21328,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242451,133797.00
02/11/2016 21:00,2,0.000,ALERT,213.06,300.87,59.996,1455242403,"201051344000651","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,317369.3,317369.3,21583,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242453,133798.00
02/11/2016 21:00,2,0.000,ALERT,211.93,299.07,59.959,1455242403,"274151322000088","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,574539.0,574539.0,10393,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242455,133799.00
02/11/2016 21:00,2,0.000,ALERT,213.06,298.47,60.023,1455242403,"274151322000068","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,480830.2,480830.2,11135,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242456,133800.00
02/11/2016 21:00,2,0.000,ALERT,212.38,301.47,59.986,1455242403,"201051344001135","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,314084.2,314084.2,21559,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242458,133801.00
02/11/2016 21:00,2,0.000,ALERT,213.06,302.98,60.028,1455242403,"201051344000594","219011344069620",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,320153.1,320153.1,16986,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455242460,133802.00
02/11/2016 21:00,2,0.000,ALERT,212.83,300.87,59.981,1455242403,"201051344001203","219011344069620",0.00,-7.00,0,298.77,304.48,0.0,0.0,0.000,320371.5,320371.5,21543,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242462,133803.00
02/11/2016 21:00,2,0.000,ALERT,212.16,298.77,59.981,1455242403,"274151322000054","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,586994.0,586994.0,10415,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242464,133804.00
02/11/2016 21:00,2,0.000,ALERT,213.74,302.37,59.996,1455242403,"201051344000867","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,308973.5,308973.5,16991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242465,133805.00
02/11/2016 21:00,2,0.000,ALERT,212.61,301.17,59.986,1455242403,"201051344001093","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,319396.2,319396.2,21440,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242467,133806.00
02/11/2016 21:00,2,0.000,ALERT,213.29,302.68,59.944,1455242403,"201051344000900","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,324267.5,324267.5,16542,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242469,133807.00
02/11/2016 21:00,2,0.000,ALERT,213.74,302.07,59.991,1455242403,"201051344000648","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,317293.3,317293.3,16730,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455242471,133808.00
02/11/2016 21:00,2,0.000,ALERT,213.74,303.28,59.986,1455242403,"201051344000569","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,325211.1,325211.1,16539,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242473,133809.00
02/11/2016 21:00,2,0.000,ALERT,213.51,302.98,60.002,1455242403,"201051344000983","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,318101.9,318101.9,16867,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242474,133810.00
02/11/2016 21:00,2,0.000,ALERT,213.74,302.68,59.954,1455242403,"201051344001158","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,313717.6,313717.6,17016,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242476,133811.00
02/11/2016 21:00,2,0.000,ALERT,213.96,302.98,59.986,1455242403,"201051344000576","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,318775.6,318775.6,16586,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242478,133812.00
02/11/2016 21:00,2,0.000,ALERT,212.16,297.87,59.981,1455242403,"274151322000087","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,562155.7,562155.7,10455,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455242480,133813.00
02/11/2016 21:15,2,0.000,ALERT,214.41,303.58,59.970,1455243303,"201051344000645","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,318111.0,318111.0,16686,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243305,133814.00
02/11/2016 21:15,2,0.000,ALERT,212.83,299.37,59.970,1455243303,"274151322000085","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,589824.1,589824.1,10442,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243307,133815.00
02/11/2016 21:15,2,0.000,ALERT,214.87,303.58,59.965,1455243303,"201051344000633","219011344069620",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,309744.2,309744.2,17024,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243309,133816.00
02/11/2016 21:15,2,0.000,ALERT,214.19,303.88,59.975,1455243303,"201051344000469","219011344069620",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,310544.8,310544.8,17035,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243311,133817.00
02/11/2016 21:15,2,0.000,ALERT,213.06,301.77,59.991,1455243303,"201051344000646","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,315963.8,315963.8,21564,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455243312,133818.00
02/11/2016 21:15,2,0.000,ALERT,212.38,300.57,59.954,1455243303,"274151322000052","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,597869.8,597869.8,10636,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243314,133819.00
02/11/2016 21:15,2,0.000,ALERT,213.29,301.77,60.018,1455243303,"201051344000585","219011344069620",0.00,-6.00,0,299.07,303.28,0.0,0.0,0.000,320822.3,320822.3,21563,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243317,133820.00
02/11/2016 21:15,2,0.000,ALERT,213.06,301.77,59.970,1455243303,"201051344001230","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,319944.2,319944.2,21407,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455243318,133821.00
02/11/2016 21:15,2,0.000,ALERT,213.74,302.37,59.970,1455243303,"201051344000582","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,313478.1,313478.1,21544,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243320,133822.00
02/11/2016 21:15,2,0.000,ALERT,212.83,301.47,59.970,1455243303,"201051344000955","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,323958.6,323958.6,21515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243322,133823.00
02/11/2016 21:15,2,0.000,ALERT,212.83,299.37,59.986,1455243303,"274151322000094","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,480681.6,480681.6,10983,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243324,133824.00
02/11/2016 21:15,2,0.000,ALERT,214.41,304.48,59.928,1455243303,"201051344000579","219011344069620",0.00,-6.00,0,301.47,306.28,0.0,0.0,0.000,324575.9,324575.9,16961,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243326,133825.00
02/11/2016 21:15,2,0.000,ALERT,213.06,302.07,59.981,1455243303,"201051344000890","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,321413.4,321413.4,21489,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243328,133826.00
02/11/2016 21:15,2,0.000,ALERT,213.29,301.77,59.970,1455243303,"201051344000438","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,323562.0,323562.0,21534,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243329,133827.00
02/11/2016 21:15,2,0.000,ALERT,213.74,301.47,59.933,1455243303,"201051344000417","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,317341.9,317341.9,21642,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243331,133828.00
02/11/2016 21:15,2,0.000,ALERT,212.83,300.27,59.970,1455243303,"274151322000083","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,592125.7,592125.7,10651,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243333,133829.00
02/11/2016 21:15,2,0.000,ALERT,213.29,300.27,59.965,1455243303,"274151322000076","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,629296.2,629296.2,10676,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243335,133830.00
02/11/2016 21:15,2,0.000,ALERT,213.96,304.18,59.970,1455243303,"201051344000868","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,309505.2,309505.2,16762,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243337,133831.00
02/11/2016 21:15,2,0.000,ALERT,212.38,300.57,59.970,1455243303,"274151322000095","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,622287.5,622287.5,10536,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243338,133832.00
02/11/2016 21:15,2,0.000,ALERT,213.96,303.58,59.970,1455243303,"201051344000988","219011344069620",0.00,-6.00,0,298.17,304.78,0.0,0.0,0.000,307888.5,307888.5,17035,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243340,133833.00
02/11/2016 21:15,2,0.000,ALERT,213.06,301.17,59.975,1455243303,"201051344001025","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,321007.2,321007.2,21549,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243342,133834.00
02/11/2016 21:15,2,0.000,ALERT,213.96,303.88,60.012,1455243303,"201051344000458","219011344069620",0.00,-4.00,0,300.87,305.98,0.0,0.0,0.000,318216.3,318216.3,16974,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243344,133835.00
02/11/2016 21:15,2,0.000,ALERT,214.64,303.58,59.975,1455243303,"201051344000853","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,316400.6,316400.6,16685,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243346,133836.00
02/11/2016 21:15,2,0.000,ALERT,213.51,301.47,59.970,1455243303,"201051344000685","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,323418.0,323418.0,21414,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455243348,133837.00
02/11/2016 21:15,2,0.000,ALERT,213.29,301.17,59.970,1455243303,"201051344000917","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,321012.7,321012.7,21387,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243349,133838.00
02/11/2016 21:15,2,0.000,ALERT,213.51,302.07,59.970,1455243303,"201051344001145","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,325129.0,325129.0,21330,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455243351,133839.00
02/11/2016 21:15,2,0.000,ALERT,213.29,301.17,59.975,1455243303,"201051344000651","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,317369.3,317369.3,21585,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243353,133840.00
02/11/2016 21:15,2,0.000,ALERT,212.38,299.07,59.981,1455243303,"274151322000088","219011344069620",0.00,-5.50,0,296.06,300.87,0.0,0.0,0.000,574539.0,574539.0,10395,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243355,133841.00
02/11/2016 21:15,2,0.000,ALERT,213.29,299.37,59.965,1455243303,"274151322000068","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,480830.2,480830.2,11137,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243357,133842.00
02/11/2016 21:15,2,0.000,ALERT,213.06,301.77,59.996,1455243303,"201051344001135","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,314084.2,314084.2,21561,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455243358,133843.00
02/11/2016 21:15,2,0.000,ALERT,213.96,304.18,59.996,1455243303,"201051344000594","219011344069620",0.00,-7.00,0,300.57,308.39,0.0,0.0,0.000,320153.1,320153.1,16988,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243360,133844.00
02/11/2016 21:15,2,0.000,ALERT,213.29,301.47,59.970,1455243303,"201051344001203","219011344069620",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,320371.5,320371.5,21545,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243362,133845.00
02/11/2016 21:15,2,0.000,ALERT,212.61,299.97,59.996,1455243303,"274151322000054","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,586994.0,586994.0,10417,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243364,133846.00
02/11/2016 21:15,2,0.000,ALERT,214.64,303.28,59.975,1455243303,"201051344000867","219011344069620",0.00,-5.50,0,299.97,307.48,0.0,0.0,0.000,308973.5,308973.5,16993,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243366,133847.00
02/11/2016 21:15,2,0.000,ALERT,213.29,301.77,59.975,1455243303,"201051344001093","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,319396.2,319396.2,21442,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455243367,133848.00
02/11/2016 21:15,2,0.000,ALERT,213.96,303.28,59.991,1455243303,"201051344000900","219011344069620",0.00,-6.50,0,300.57,307.48,0.0,0.0,0.000,324267.5,324267.5,16544,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243369,133849.00
02/11/2016 21:15,2,0.000,ALERT,214.41,302.98,59.970,1455243303,"201051344000648","219011344069620",0.00,-7.00,0,300.27,307.18,0.0,0.0,0.000,317293.3,317293.3,16732,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455243371,133850.00
02/11/2016 21:15,2,0.000,ALERT,214.19,304.18,59.996,1455243303,"201051344000569","219011344069620",0.00,-6.00,0,301.47,308.09,0.0,0.0,0.000,325211.1,325211.1,16541,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243373,133851.00
02/11/2016 21:15,2,0.000,ALERT,213.96,303.58,59.970,1455243303,"201051344000983","219011344069620",0.00,-6.00,0,301.17,307.48,0.0,0.0,0.000,318101.9,318101.9,16869,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243375,133852.00
02/11/2016 21:15,2,0.000,ALERT,214.41,303.58,59.975,1455243303,"201051344001158","219011344069620",0.00,-7.00,0,300.27,307.18,0.0,0.0,0.000,313717.6,313717.6,17018,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455243377,133853.00
02/11/2016 21:15,2,0.000,ALERT,214.64,303.88,60.002,1455243303,"201051344000576","219011344069620",0.00,-6.00,0,300.87,308.09,0.0,0.0,0.000,318775.6,318775.6,16588,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243378,133854.00
02/11/2016 21:15,2,0.000,ALERT,212.61,298.77,59.933,1455243303,"274151322000087","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,562155.7,562155.7,10457,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455243380,133855.00
02/11/2016 21:30,2,0.000,ALERT,214.19,303.28,59.981,1455244203,"201051344000645","219011344069620",0.00,-5.50,0,301.17,307.78,0.0,0.0,0.000,318111.0,318111.0,16688,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244205,133856.00
02/11/2016 21:30,2,0.000,ALERT,212.61,299.37,59.975,1455244203,"274151322000085","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,589824.1,589824.1,10444,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244207,133857.00
