ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 21:30,2,0.000,ALERT,214.41,302.98,59.975,1455244203,"201051344000633","219011344069620",0.00,-6.50,0,299.37,307.48,0.0,0.0,0.000,309744.2,309744.2,17026,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244209,133858.00
02/11/2016 21:30,2,0.000,ALERT,213.74,303.28,59.954,1455244203,"201051344000469","219011344069620",0.00,-7.00,0,300.27,307.48,0.0,0.0,0.000,310544.8,310544.8,17037,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244211,133859.00
02/11/2016 21:30,2,0.000,ALERT,212.38,300.87,59.986,1455244203,"201051344000646","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,315963.8,315963.8,21566,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244213,133860.00
02/11/2016 21:30,2,0.000,ALERT,212.16,300.27,59.975,1455244203,"274151322000052","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,597869.8,597869.8,10638,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244214,133861.00
02/11/2016 21:30,2,0.000,ALERT,212.61,301.17,59.970,1455244203,"201051344000585","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,320822.3,320822.3,21565,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455244216,133862.00
02/11/2016 21:30,2,0.000,ALERT,212.61,301.17,59.986,1455244203,"201051344001230","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,319944.2,319944.2,21409,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244218,133863.00
02/11/2016 21:30,2,0.000,ALERT,213.06,301.47,59.981,1455244203,"201051344000582","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,313478.1,313478.1,21546,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244220,133864.00
02/11/2016 21:30,2,0.000,ALERT,212.16,300.57,59.981,1455244203,"201051344000955","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,323958.6,323958.6,21517,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244222,133865.00
02/11/2016 21:30,2,0.000,ALERT,212.38,299.07,59.975,1455244203,"274151322000094","219011344069620",0.00,-7.00,0,297.26,300.57,0.0,0.0,0.000,480681.6,480681.6,10985,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244224,133866.00
02/11/2016 21:30,2,0.000,ALERT,213.74,303.88,59.975,1455244203,"201051344000579","219011344069620",0.00,-6.00,0,301.77,308.09,0.0,0.0,0.000,324575.9,324575.9,16963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244226,133867.00
02/11/2016 21:30,2,0.000,ALERT,212.38,301.17,59.975,1455244203,"201051344000890","219011344069620",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,321413.4,321413.4,21491,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455244227,133868.00
02/11/2016 21:30,2,0.000,ALERT,212.61,300.57,59.975,1455244203,"201051344000438","219011344069620",0.00,-6.50,0,297.87,303.88,0.0,0.0,0.000,323562.0,323562.0,21536,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244229,133869.00
02/11/2016 21:30,2,0.000,ALERT,212.61,300.27,59.975,1455244203,"201051344000417","219011344069620",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,317341.9,317341.9,21644,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244231,133870.00
02/11/2016 21:30,2,0.000,ALERT,212.61,299.37,59.981,1455244203,"274151322000083","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,592125.7,592125.7,10653,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244233,133871.00
02/11/2016 21:30,2,0.000,ALERT,213.06,299.37,59.975,1455244203,"274151322000076","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,629296.2,629296.2,10678,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244235,133872.00
02/11/2016 21:30,2,0.000,ALERT,213.74,303.88,59.954,1455244203,"201051344000868","219011344069620",0.00,-6.00,0,301.77,308.39,0.0,0.0,0.000,309505.2,309505.2,16764,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455244236,133873.00
02/11/2016 21:30,2,0.000,ALERT,212.61,300.27,59.975,1455244203,"274151322000095","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,622287.5,622287.5,10538,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244238,133874.00
02/11/2016 21:30,2,0.000,ALERT,213.51,302.98,60.012,1455244203,"201051344000988","219011344069620",0.00,-6.00,0,298.47,306.88,0.0,0.0,0.000,307888.5,307888.5,17037,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244240,133875.00
02/11/2016 21:30,2,0.000,ALERT,212.16,299.67,59.986,1455244203,"201051344001025","219011344069620",0.00,-7.00,0,297.26,303.88,0.0,0.0,0.000,321007.2,321007.2,21551,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244242,133876.00
02/11/2016 21:30,2,0.000,ALERT,213.51,303.28,59.986,1455244203,"201051344000458","219011344069620",0.00,-4.00,0,301.47,307.48,0.0,0.0,0.000,318216.3,318216.3,16976,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244244,133877.00
02/11/2016 21:30,2,0.000,ALERT,214.19,302.98,59.986,1455244203,"201051344000853","219011344069620",0.00,-6.00,0,301.17,307.18,0.0,0.0,0.000,316400.6,316400.6,16687,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455244245,133878.00
02/11/2016 21:30,2,0.000,ALERT,212.61,300.57,59.986,1455244203,"201051344000685","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,323418.0,323418.0,21416,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244247,133879.00
02/11/2016 21:30,2,0.000,ALERT,212.61,299.97,59.986,1455244203,"201051344000917","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,321012.7,321012.7,21389,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244249,133880.00
02/11/2016 21:30,2,0.000,ALERT,212.61,300.87,59.986,1455244203,"201051344001145","219011344069620",0.00,-6.50,0,298.17,304.18,0.0,0.0,0.000,325129.0,325129.0,21332,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244251,133881.00
02/11/2016 21:30,2,0.000,ALERT,212.61,299.97,59.986,1455244203,"201051344000651","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,317369.3,317369.3,21587,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244253,133882.00
02/11/2016 21:30,2,0.000,ALERT,211.93,299.37,59.975,1455244203,"274151322000088","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,574539.0,574539.0,10397,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244254,133883.00
02/11/2016 21:30,2,0.000,ALERT,213.06,298.77,59.975,1455244203,"274151322000068","219011344069620",0.00,-5.50,0,296.96,300.27,0.0,0.0,0.000,480830.2,480830.2,11139,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244256,133884.00
02/11/2016 21:30,2,0.000,ALERT,212.16,300.27,59.981,1455244203,"201051344001135","219011344069620",0.00,-6.50,0,298.17,304.18,0.0,0.0,0.000,314084.2,314084.2,21563,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244258,133885.00
02/11/2016 21:30,2,0.000,ALERT,213.51,303.88,59.981,1455244203,"201051344000594","219011344069620",0.00,-6.50,0,300.87,305.68,0.0,0.0,0.000,320153.1,320153.1,16990,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244260,133886.00
02/11/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1455244203,"201051344001203","219011344069620",0.00,-6.50,0,297.57,305.08,0.0,0.0,0.000,320371.5,320371.5,21547,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244262,133887.00
02/11/2016 21:30,2,0.000,ALERT,212.38,299.67,59.970,1455244203,"274151322000054","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,586994.0,586994.0,10419,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244263,133888.00
02/11/2016 21:30,2,0.000,ALERT,214.19,302.98,60.002,1455244203,"201051344000867","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,308973.5,308973.5,16995,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244265,133889.00
02/11/2016 21:30,2,0.000,ALERT,212.38,300.57,59.975,1455244203,"201051344001093","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,319396.2,319396.2,21444,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244267,133890.00
02/11/2016 21:30,2,0.000,ALERT,213.74,303.58,59.981,1455244203,"201051344000900","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,324267.5,324267.5,16546,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244269,133891.00
02/11/2016 21:30,2,0.000,ALERT,213.96,302.98,59.965,1455244203,"201051344000648","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,317293.3,317293.3,16734,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244271,133892.00
02/11/2016 21:30,2,0.000,ALERT,213.96,304.18,59.981,1455244203,"201051344000569","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,325211.1,325211.1,16543,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455244273,133893.00
02/11/2016 21:30,2,0.000,ALERT,213.96,303.58,60.012,1455244203,"201051344000983","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,318101.9,318101.9,16871,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244274,133894.00
02/11/2016 21:30,2,0.000,ALERT,213.96,303.28,59.965,1455244203,"201051344001158","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,313717.6,313717.6,17020,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244276,133895.00
02/11/2016 21:30,2,0.000,ALERT,214.19,303.88,59.981,1455244203,"201051344000576","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,318775.6,318775.6,16590,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244278,133896.00
02/11/2016 21:30,2,0.000,ALERT,212.61,298.77,59.959,1455244203,"274151322000087","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,562155.7,562155.7,10459,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455244280,133897.00
02/11/2016 21:45,2,0.000,ALERT,214.19,303.28,59.991,1455245103,"201051344000645","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,318111.0,318111.0,16690,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455245105,133898.00
02/11/2016 21:45,2,0.000,ALERT,212.38,298.77,59.928,1455245103,"274151322000085","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,589824.1,589824.1,10446,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245107,133899.00
02/11/2016 21:45,2,0.000,ALERT,214.41,302.68,59.975,1455245103,"201051344000633","219011344069620",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,309744.2,309744.2,17028,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245109,133900.00
02/11/2016 21:45,2,0.000,ALERT,213.96,303.28,59.981,1455245103,"201051344000469","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,310544.8,310544.8,17039,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455245110,133901.00
02/11/2016 21:45,2,0.000,ALERT,211.93,300.57,59.975,1455245103,"201051344000646","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,315963.8,315963.8,21568,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245112,133902.00
02/11/2016 21:45,2,0.000,ALERT,212.16,299.07,59.975,1455245103,"274151322000052","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,597869.8,597869.8,10640,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245114,133903.00
02/11/2016 21:45,2,0.000,ALERT,212.38,300.87,59.954,1455245103,"201051344000585","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,320822.3,320822.3,21567,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245116,133904.00
02/11/2016 21:45,2,0.000,ALERT,212.38,300.57,59.986,1455245103,"201051344001230","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,319944.2,319944.2,21411,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245117,133905.00
02/11/2016 21:45,2,0.000,ALERT,212.83,301.17,59.970,1455245103,"201051344000582","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,313478.1,313478.1,21548,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455245119,133906.00
02/11/2016 21:45,2,0.000,ALERT,212.16,300.57,59.975,1455245103,"201051344000955","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,323958.6,323958.6,21519,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455245121,133907.00
02/11/2016 21:45,2,0.000,ALERT,212.38,298.47,59.965,1455245103,"274151322000094","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,480681.6,480681.6,10987,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245123,133908.00
02/11/2016 21:45,2,0.000,ALERT,213.74,303.58,59.975,1455245103,"201051344000579","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,324575.9,324575.9,16965,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455245125,133909.00
02/11/2016 21:45,2,0.000,ALERT,212.16,300.87,59.996,1455245103,"201051344000890","219011344069620",0.00,-5.50,0,298.77,304.48,0.0,0.0,0.000,321413.4,321413.4,21493,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245126,133910.00
02/11/2016 21:45,2,0.000,ALERT,212.61,300.57,59.975,1455245103,"201051344000438","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,323562.0,323562.0,21538,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245128,133911.00
02/11/2016 21:45,2,0.000,ALERT,212.83,300.27,59.975,1455245103,"201051344000417","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,317341.9,317341.9,21646,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245130,133912.00
02/11/2016 21:45,2,0.000,ALERT,212.61,299.67,59.965,1455245103,"274151322000083","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,592125.7,592125.7,10655,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245132,133913.00
02/11/2016 21:45,2,0.000,ALERT,213.06,298.77,59.975,1455245103,"274151322000076","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,629296.2,629296.2,10680,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245134,133914.00
02/11/2016 21:45,2,0.000,ALERT,213.74,303.88,59.991,1455245103,"201051344000868","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,309505.2,309505.2,16766,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455245135,133915.00
02/11/2016 21:45,2,0.000,ALERT,212.61,299.97,59.975,1455245103,"274151322000095","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,622287.5,622287.5,10540,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245137,133916.00
02/11/2016 21:45,2,0.000,ALERT,213.74,302.98,59.975,1455245103,"201051344000988","219011344069620",0.00,-5.50,0,298.47,305.08,0.0,0.0,0.000,307888.5,307888.5,17039,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455245139,133917.00
02/11/2016 21:45,2,0.000,ALERT,212.16,299.67,59.986,1455245103,"201051344001025","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,321007.2,321007.2,21553,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245141,133918.00
02/11/2016 21:45,2,0.000,ALERT,213.96,303.58,59.986,1455245103,"201051344000458","219011344069620",0.00,-4.00,0,301.47,306.28,0.0,0.0,0.000,318216.3,318216.3,16978,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245143,133919.00
02/11/2016 21:45,2,0.000,ALERT,214.41,303.28,59.986,1455245103,"201051344000853","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,316400.6,316400.6,16689,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245144,133920.00
02/11/2016 21:45,2,0.000,ALERT,212.83,300.57,59.975,1455245103,"201051344000685","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,323418.0,323418.0,21418,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245146,133921.00
02/11/2016 21:45,2,0.000,ALERT,212.61,300.27,59.975,1455245103,"201051344000917","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,321012.7,321012.7,21391,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245148,133922.00
02/11/2016 21:45,2,0.000,ALERT,212.61,300.87,59.975,1455245103,"201051344001145","219011344069620",0.00,-6.00,0,298.77,304.48,0.0,0.0,0.000,325129.0,325129.0,21334,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245150,133923.00
02/11/2016 21:45,2,0.000,ALERT,212.61,300.27,59.975,1455245103,"201051344000651","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,317369.3,317369.3,21589,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245152,133924.00
02/11/2016 21:45,2,0.000,ALERT,212.16,299.37,59.981,1455245103,"274151322000088","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,574539.0,574539.0,10399,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245153,133925.00
02/11/2016 21:45,2,0.000,ALERT,213.29,298.47,59.975,1455245103,"274151322000068","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,480830.2,480830.2,11141,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245155,133926.00
02/11/2016 21:45,2,0.000,ALERT,212.16,300.87,59.986,1455245103,"201051344001135","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,314084.2,314084.2,21565,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245157,133927.00
02/11/2016 21:45,2,0.000,ALERT,213.51,303.58,59.981,1455245103,"201051344000594","219011344069620",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,320153.1,320153.1,16992,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245159,133928.00
02/11/2016 21:45,2,0.000,ALERT,212.61,300.57,59.975,1455245103,"201051344001203","219011344069620",0.00,-6.50,0,298.47,305.08,0.0,0.0,0.000,320371.5,320371.5,21549,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245161,133929.00
02/11/2016 21:45,2,0.000,ALERT,212.38,299.07,59.981,1455245103,"274151322000054","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,586994.0,586994.0,10421,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245163,133930.00
02/11/2016 21:45,2,0.000,ALERT,214.19,302.68,59.975,1455245103,"201051344000867","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,308973.5,308973.5,16997,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455245165,133931.00
02/11/2016 21:45,2,0.000,ALERT,212.38,300.57,60.002,1455245103,"201051344001093","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,319396.2,319396.2,21446,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245166,133932.00
02/11/2016 21:45,2,0.000,ALERT,213.74,303.58,59.986,1455245103,"201051344000900","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,324267.5,324267.5,16548,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245168,133933.00
02/11/2016 21:45,2,0.000,ALERT,214.19,302.37,59.986,1455245103,"201051344000648","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,317293.3,317293.3,16736,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245170,133934.00
02/11/2016 21:45,2,0.000,ALERT,213.96,303.88,59.986,1455245103,"201051344000569","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,325211.1,325211.1,16545,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245172,133935.00
02/11/2016 21:45,2,0.000,ALERT,213.96,303.58,59.981,1455245103,"201051344000983","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,318101.9,318101.9,16873,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455245174,133936.00
02/11/2016 21:45,2,0.000,ALERT,213.96,303.28,60.002,1455245103,"201051344001158","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,313717.6,313717.6,17022,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455245175,133937.00
02/11/2016 21:45,2,0.000,ALERT,214.41,303.88,59.981,1455245103,"201051344000576","219011344069620",0.00,-6.00,0,301.17,305.68,0.0,0.0,0.000,318775.6,318775.6,16592,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245177,133938.00
02/11/2016 21:45,2,0.000,ALERT,212.61,298.17,59.981,1455245103,"274151322000087","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,562155.7,562155.7,10461,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455245179,133939.00
02/11/2016 22:00,2,0.000,ALERT,213.74,302.37,59.975,1455246004,"201051344000645","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,318111.0,318111.0,16692,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246006,133940.00
02/11/2016 22:00,2,0.000,ALERT,212.83,299.67,59.922,1455246004,"274151322000085","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,589824.1,589824.1,10448,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246007,133941.00
02/11/2016 22:00,2,0.000,ALERT,213.96,302.07,60.002,1455246004,"201051344000633","219011344069620",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,309744.2,309744.2,17030,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246009,133942.00
02/11/2016 22:00,2,0.000,ALERT,213.51,302.37,59.975,1455246004,"201051344000469","219011344069620",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,310544.8,310544.8,17041,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246011,133943.00
02/11/2016 22:00,2,0.000,ALERT,212.61,301.17,59.944,1455246004,"201051344000646","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,315963.8,315963.8,21570,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246013,133944.00
02/11/2016 22:00,2,0.000,ALERT,212.61,299.97,59.975,1455246004,"274151322000052","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,597869.8,597869.8,10642,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246015,133945.00
02/11/2016 22:00,2,0.000,ALERT,212.83,301.17,59.996,1455246004,"201051344000585","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,320822.3,320822.3,21569,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455246016,133946.00
02/11/2016 22:00,2,0.000,ALERT,212.61,301.47,60.012,1455246004,"201051344001230","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,319944.2,319944.2,21413,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246019,133947.00
02/11/2016 22:00,2,0.000,ALERT,213.06,301.77,59.965,1455246004,"201051344000582","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,313478.1,313478.1,21550,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246020,133948.00
02/11/2016 22:00,2,0.000,ALERT,212.16,300.87,59.996,1455246004,"201051344000955","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,323958.6,323958.6,21521,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246022,133949.00
02/11/2016 22:00,2,0.000,ALERT,212.61,299.67,59.981,1455246004,"274151322000094","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,480681.6,480681.6,10989,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246024,133950.00
02/11/2016 22:00,2,0.000,ALERT,213.29,302.68,59.981,1455246004,"201051344000579","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,324575.9,324575.9,16967,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246026,133951.00
02/11/2016 22:00,2,0.000,ALERT,212.38,301.47,59.928,1455246004,"201051344000890","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,321413.4,321413.4,21495,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246028,133952.00
02/11/2016 22:00,2,0.000,ALERT,212.61,301.17,59.981,1455246004,"201051344000438","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,323562.0,323562.0,21540,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246029,133953.00
02/11/2016 22:00,2,0.000,ALERT,212.83,300.27,59.981,1455246004,"201051344000417","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,317341.9,317341.9,21648,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455246031,133954.00
02/11/2016 22:00,2,0.000,ALERT,212.61,300.27,60.012,1455246004,"274151322000083","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,592125.7,592125.7,10657,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246033,133955.00
02/11/2016 22:00,2,0.000,ALERT,213.29,300.27,59.986,1455246004,"274151322000076","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,629296.2,629296.2,10682,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246035,133956.00
02/11/2016 22:00,2,0.000,ALERT,213.06,303.28,60.023,1455246004,"201051344000868","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,309505.2,309505.2,16768,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246037,133957.00
02/11/2016 22:00,2,0.000,ALERT,212.61,300.57,59.970,1455246004,"274151322000095","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,622287.5,622287.5,10542,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246039,133958.00
02/11/2016 22:00,2,0.000,ALERT,213.06,302.68,59.975,1455246004,"201051344000988","219011344069620",0.00,-5.50,0,298.17,305.08,0.0,0.0,0.000,307888.5,307888.5,17041,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246040,133959.00
02/11/2016 22:00,2,0.000,ALERT,212.38,300.27,59.991,1455246004,"201051344001025","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,321007.2,321007.2,21555,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246042,133960.00
02/11/2016 22:00,2,0.000,ALERT,213.06,302.98,59.981,1455246004,"201051344000458","219011344069620",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,318216.3,318216.3,16980,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246044,133961.00
02/11/2016 22:00,2,0.000,ALERT,213.74,302.37,59.981,1455246004,"201051344000853","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,316400.6,316400.6,16691,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246046,133962.00
02/11/2016 22:00,2,0.000,ALERT,213.06,301.17,59.981,1455246004,"201051344000685","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,323418.0,323418.0,21420,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246048,133963.00
02/11/2016 22:00,2,0.000,ALERT,213.06,300.87,60.018,1455246004,"201051344000917","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,321012.7,321012.7,21393,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246049,133964.00
02/11/2016 22:00,2,0.000,ALERT,213.06,301.17,59.986,1455246004,"201051344001145","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,325129.0,325129.0,21336,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246051,133965.00
02/11/2016 22:00,2,0.000,ALERT,212.83,300.57,59.959,1455246004,"201051344000651","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,317369.3,317369.3,21591,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455246053,133966.00
02/11/2016 22:00,2,0.000,ALERT,212.38,299.67,59.996,1455246004,"274151322000088","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,574539.0,574539.0,10401,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246055,133967.00
02/11/2016 22:00,2,0.000,ALERT,213.29,299.37,59.981,1455246004,"274151322000068","219011344069620",0.00,-5.50,0,297.26,300.57,0.0,0.0,0.000,480830.2,480830.2,11143,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246057,133968.00
02/11/2016 22:00,2,0.000,ALERT,212.16,300.87,59.986,1455246004,"201051344001135","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,314084.2,314084.2,21567,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246058,133969.00
02/11/2016 22:00,2,0.000,ALERT,212.83,302.68,60.018,1455246004,"201051344000594","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,320153.1,320153.1,16994,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246060,133970.00
02/11/2016 22:00,2,0.000,ALERT,212.38,300.27,59.986,1455246004,"201051344001203","219011344069620",0.00,-6.50,0,297.87,304.18,0.0,0.0,0.000,320371.5,320371.5,21551,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246062,133971.00
02/11/2016 22:00,2,0.000,ALERT,212.38,299.97,59.986,1455246004,"274151322000054","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,586994.0,586994.0,10423,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246064,133972.00
02/11/2016 22:00,2,0.000,ALERT,213.51,302.07,59.986,1455246004,"201051344000867","219011344069620",0.00,-5.00,0,299.67,305.68,0.0,0.0,0.000,308973.5,308973.5,16999,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246066,133973.00
02/11/2016 22:00,2,0.000,ALERT,212.38,300.87,60.018,1455246004,"201051344001093","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,319396.2,319396.2,21448,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246067,133974.00
02/11/2016 22:00,2,0.000,ALERT,213.06,302.07,60.028,1455246004,"201051344000900","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,324267.5,324267.5,16550,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246069,133975.00
02/11/2016 22:00,2,0.000,ALERT,213.29,301.17,59.949,1455246004,"201051344000648","219011344069620",0.00,-7.00,0,299.97,305.08,0.0,0.0,0.000,317293.3,317293.3,16738,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455246071,133976.00
02/11/2016 22:00,2,0.000,ALERT,213.29,302.68,59.944,1455246004,"201051344000569","219011344069620",0.00,-6.00,0,301.17,306.28,0.0,0.0,0.000,325211.1,325211.1,16547,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455246073,133977.00
02/11/2016 22:00,2,0.000,ALERT,213.06,302.37,59.996,1455246004,"201051344000983","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,318101.9,318101.9,16875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246075,133978.00
02/11/2016 22:00,2,0.000,ALERT,213.29,302.07,59.991,1455246004,"201051344001158","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,313717.6,313717.6,17024,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246076,133979.00
02/11/2016 22:00,2,0.000,ALERT,213.51,302.68,59.991,1455246004,"201051344000576","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,318775.6,318775.6,16594,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246078,133980.00
02/11/2016 22:00,2,0.000,ALERT,212.61,299.37,59.996,1455246004,"274151322000087","219011344069620",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,562155.7,562155.7,10463,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246080,133981.00
02/11/2016 22:15,2,0.000,ALERT,214.41,303.58,59.949,1455246903,"201051344000645","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,318111.0,318111.0,16694,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455246905,133982.00
02/11/2016 22:15,2,0.000,ALERT,213.06,300.27,59.949,1455246903,"274151322000085","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,589824.1,589824.1,10450,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246907,133983.00
02/11/2016 22:15,2,0.000,ALERT,214.41,302.98,59.986,1455246903,"201051344000633","219011344069620",0.00,-6.50,0,298.47,304.18,0.0,0.0,0.000,309744.2,309744.2,17032,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246909,133984.00
02/11/2016 22:15,2,0.000,ALERT,213.96,303.28,59.954,1455246903,"201051344000469","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,310544.8,310544.8,17043,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246911,133985.00
02/11/2016 22:15,2,0.000,ALERT,212.83,301.47,59.965,1455246903,"201051344000646","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,315963.8,315963.8,21572,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246913,133986.00
02/11/2016 22:15,2,0.000,ALERT,212.61,300.87,59.944,1455246903,"274151322000052","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,597869.8,597869.8,10644,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455246914,133987.00
02/11/2016 22:15,2,0.000,ALERT,213.29,301.77,59.965,1455246903,"201051344000585","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,320822.3,320822.3,21571,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246916,133988.00
02/11/2016 22:15,2,0.000,ALERT,213.29,302.37,59.954,1455246903,"201051344001230","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,319944.2,319944.2,21415,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246918,133989.00
02/11/2016 22:15,2,0.000,ALERT,213.51,302.68,59.933,1455246903,"201051344000582","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,313478.1,313478.1,21552,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246920,133990.00
02/11/2016 22:15,2,0.000,ALERT,212.61,301.77,59.959,1455246903,"201051344000955","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,323958.6,323958.6,21523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246922,133991.00
02/11/2016 22:15,2,0.000,ALERT,213.06,299.97,59.949,1455246903,"274151322000094","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,480681.6,480681.6,10991,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246923,133992.00
02/11/2016 22:15,2,0.000,ALERT,213.96,303.88,59.944,1455246903,"201051344000579","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,324575.9,324575.9,16969,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246925,133993.00
02/11/2016 22:15,2,0.000,ALERT,213.29,302.68,59.928,1455246903,"201051344000890","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,321413.4,321413.4,21497,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455246927,133994.00
02/11/2016 22:15,2,0.000,ALERT,213.29,302.07,59.959,1455246903,"201051344000438","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,323562.0,323562.0,21542,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455246929,133995.00
02/11/2016 22:15,2,0.000,ALERT,213.51,301.47,59.954,1455246903,"201051344000417","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,317341.9,317341.9,21650,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246930,133996.00
02/11/2016 22:15,2,0.000,ALERT,213.29,301.17,59.949,1455246903,"274151322000083","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,592125.7,592125.7,10659,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455246932,133997.00
02/11/2016 22:15,2,0.000,ALERT,213.74,300.87,59.928,1455246903,"274151322000076","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,629296.2,629296.2,10684,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246934,133998.00
02/11/2016 22:15,2,0.000,ALERT,213.96,303.88,59.907,1455246903,"201051344000868","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,309505.2,309505.2,16770,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455246936,133999.00
02/11/2016 22:15,2,0.000,ALERT,213.29,302.07,59.959,1455246903,"274151322000095","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,622287.5,622287.5,10544,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246938,134000.00
02/11/2016 22:15,2,0.000,ALERT,213.51,302.68,59.959,1455246903,"201051344000988","219011344069620",0.00,-6.00,0,298.17,304.18,0.0,0.0,0.000,307888.5,307888.5,17043,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246940,134001.00
02/11/2016 22:15,2,0.000,ALERT,213.06,301.17,59.917,1455246903,"201051344001025","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,321007.2,321007.2,21557,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246941,134002.00
