ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 22:15,2,0.000,ALERT,213.74,303.28,59.959,1455246903,"201051344000458","219011344069620",0.00,-4.00,0,300.87,305.38,0.0,0.0,0.000,318216.3,318216.3,16982,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246943,134003.00
02/11/2016 22:15,2,0.000,ALERT,214.41,302.98,59.965,1455246903,"201051344000853","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,316400.6,316400.6,16693,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455246945,134004.00
02/11/2016 22:15,2,0.000,ALERT,213.51,301.77,59.959,1455246903,"201051344000685","219011344069620",0.00,-6.00,0,299.07,302.98,0.0,0.0,0.000,323418.0,323418.0,21422,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246947,134005.00
02/11/2016 22:15,2,0.000,ALERT,213.51,301.47,59.933,1455246903,"201051344000917","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,321012.7,321012.7,21395,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246949,134006.00
02/11/2016 22:15,2,0.000,ALERT,213.51,302.07,59.970,1455246903,"201051344001145","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,325129.0,325129.0,21338,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455246951,134007.00
02/11/2016 22:15,2,0.000,ALERT,213.29,301.17,59.917,1455246903,"201051344000651","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,317369.3,317369.3,21593,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246953,134008.00
02/11/2016 22:15,2,0.000,ALERT,212.83,300.57,59.949,1455246903,"274151322000088","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,574539.0,574539.0,10403,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246955,134009.00
02/11/2016 22:15,2,0.000,ALERT,213.96,300.57,59.944,1455246903,"274151322000068","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,480830.2,480830.2,11145,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246956,134010.00
02/11/2016 22:15,2,0.000,ALERT,213.06,302.07,59.949,1455246903,"201051344001135","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,314084.2,314084.2,21569,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455246958,134011.00
02/11/2016 22:15,2,0.000,ALERT,213.51,303.58,59.949,1455246903,"201051344000594","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,320153.1,320153.1,16996,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246960,134012.00
02/11/2016 22:15,2,0.000,ALERT,213.29,301.77,59.917,1455246903,"201051344001203","219011344069620",0.00,-6.50,0,298.77,304.78,0.0,0.0,0.000,320371.5,320371.5,21553,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246962,134013.00
02/11/2016 22:15,2,0.000,ALERT,212.83,300.87,59.949,1455246903,"274151322000054","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,586994.0,586994.0,10425,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246964,134014.00
02/11/2016 22:15,2,0.000,ALERT,214.19,302.98,59.954,1455246903,"201051344000867","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,308973.5,308973.5,17001,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246965,134015.00
02/11/2016 22:15,2,0.000,ALERT,213.29,302.07,59.965,1455246903,"201051344001093","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,319396.2,319396.2,21450,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246967,134016.00
02/11/2016 22:15,2,0.000,ALERT,213.96,303.28,59.954,1455246903,"201051344000900","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,324267.5,324267.5,16552,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246969,134017.00
02/11/2016 22:15,2,0.000,ALERT,213.96,302.37,59.954,1455246903,"201051344000648","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,317293.3,317293.3,16740,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246971,134018.00
02/11/2016 22:15,2,0.000,ALERT,213.96,303.58,59.996,1455246903,"201051344000569","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,325211.1,325211.1,16549,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246973,134019.00
02/11/2016 22:15,2,0.000,ALERT,213.74,303.28,59.965,1455246903,"201051344000983","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,318101.9,318101.9,16877,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246974,134020.00
02/11/2016 22:15,2,0.000,ALERT,213.96,303.28,59.996,1455246903,"201051344001158","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,313717.6,313717.6,17026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246976,134021.00
02/11/2016 22:15,2,0.000,ALERT,214.41,303.58,59.991,1455246903,"201051344000576","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,318775.6,318775.6,16596,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246978,134022.00
02/11/2016 22:15,2,0.000,ALERT,213.06,299.37,59.949,1455246903,"274151322000087","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,562155.7,562155.7,10465,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455246980,134023.00
02/11/2016 22:30,2,0.000,ALERT,213.51,302.07,59.949,1455247804,"201051344000645","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,318111.0,318111.0,16696,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455247807,134024.00
02/11/2016 22:30,2,0.000,ALERT,211.93,298.47,59.981,1455247804,"274151322000085","219011344069620",0.00,-6.00,0,296.66,302.07,0.0,0.0,0.000,589824.1,589824.1,10452,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247808,134025.00
02/11/2016 22:30,2,0.000,ALERT,213.51,301.77,59.986,1455247804,"201051344000633","219011344069620",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,309744.2,309744.2,17034,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455247810,134026.00
02/11/2016 22:30,2,0.000,ALERT,213.06,302.07,59.991,1455247804,"201051344000469","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,310544.8,310544.8,17045,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455247812,134027.00
02/11/2016 22:30,2,0.000,ALERT,211.93,300.27,60.002,1455247804,"201051344000646","219011344069620",0.00,-6.50,0,297.87,303.88,0.0,0.0,0.000,315963.8,315963.8,21574,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247814,134028.00
02/11/2016 22:30,2,0.000,ALERT,211.48,299.67,59.981,1455247804,"274151322000052","219011344069620",0.00,-6.00,0,296.96,302.68,0.0,0.0,0.000,597869.8,597869.8,10646,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247816,134029.00
02/11/2016 22:30,2,0.000,ALERT,212.16,300.27,59.996,1455247804,"201051344000585","219011344069620",0.00,-5.50,0,297.87,303.88,0.0,0.0,0.000,320822.3,320822.3,21573,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247817,134030.00
02/11/2016 22:30,2,0.000,ALERT,211.93,300.27,59.991,1455247804,"201051344001230","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,319944.2,319944.2,21417,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247819,134031.00
02/11/2016 22:30,2,0.000,ALERT,212.61,301.17,59.986,1455247804,"201051344000582","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,313478.1,313478.1,21554,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455247821,134032.00
02/11/2016 22:30,2,0.000,ALERT,211.48,299.97,59.996,1455247804,"201051344000955","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,323958.6,323958.6,21525,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455247823,134033.00
02/11/2016 22:30,2,0.000,ALERT,211.70,297.87,59.944,1455247804,"274151322000094","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,480681.6,480681.6,10993,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247825,134034.00
02/11/2016 22:30,2,0.000,ALERT,213.06,302.68,59.970,1455247804,"201051344000579","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,324575.9,324575.9,16971,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247827,134035.00
02/11/2016 22:30,2,0.000,ALERT,211.93,300.57,59.986,1455247804,"201051344000890","219011344069620",0.00,-6.00,0,299.07,304.78,0.0,0.0,0.000,321413.4,321413.4,21499,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455247828,134036.00
02/11/2016 22:30,2,0.000,ALERT,212.16,299.97,59.986,1455247804,"201051344000438","219011344069620",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,323562.0,323562.0,21544,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455247830,134037.00
02/11/2016 22:30,2,0.000,ALERT,212.16,299.67,59.986,1455247804,"201051344000417","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,317341.9,317341.9,21652,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247832,134038.00
02/11/2016 22:30,2,0.000,ALERT,212.16,299.67,59.981,1455247804,"274151322000083","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,592125.7,592125.7,10661,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247834,134039.00
02/11/2016 22:30,2,0.000,ALERT,212.61,298.47,59.975,1455247804,"274151322000076","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,629296.2,629296.2,10686,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247836,134040.00
02/11/2016 22:30,2,0.000,ALERT,212.83,302.68,59.991,1455247804,"201051344000868","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,309505.2,309505.2,16772,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247837,134041.00
02/11/2016 22:30,2,0.000,ALERT,211.70,299.67,59.949,1455247804,"274151322000095","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,622287.5,622287.5,10546,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455247839,134042.00
02/11/2016 22:30,2,0.000,ALERT,212.83,302.07,60.039,1455247804,"201051344000988","219011344069620",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,307888.5,307888.5,17045,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247841,134043.00
02/11/2016 22:30,2,0.000,ALERT,211.93,299.37,60.028,1455247804,"201051344001025","219011344069620",0.00,-7.00,0,297.87,304.48,0.0,0.0,0.000,321007.2,321007.2,21559,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247843,134044.00
02/11/2016 22:30,2,0.000,ALERT,212.83,302.07,60.023,1455247804,"201051344000458","219011344069620",0.00,-4.00,0,301.17,305.68,0.0,0.0,0.000,318216.3,318216.3,16984,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247845,134045.00
02/11/2016 22:30,2,0.000,ALERT,213.51,302.07,59.991,1455247804,"201051344000853","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,316400.6,316400.6,16695,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247846,134046.00
02/11/2016 22:30,2,0.000,ALERT,212.16,299.67,59.986,1455247804,"201051344000685","219011344069620",0.00,-6.00,0,298.17,303.58,0.0,0.0,0.000,323418.0,323418.0,21424,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247848,134047.00
02/11/2016 22:30,2,0.000,ALERT,212.16,299.37,60.002,1455247804,"201051344000917","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,321012.7,321012.7,21397,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247850,134048.00
02/11/2016 22:30,2,0.000,ALERT,212.38,300.57,59.981,1455247804,"201051344001145","219011344069620",0.00,-6.50,0,298.77,304.48,0.0,0.0,0.000,325129.0,325129.0,21340,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455247852,134049.00
02/11/2016 22:30,2,0.000,ALERT,212.16,299.67,59.986,1455247804,"201051344000651","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,317369.3,317369.3,21595,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247854,134050.00
02/11/2016 22:30,2,0.000,ALERT,211.48,297.87,60.023,1455247804,"274151322000088","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,574539.0,574539.0,10405,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247856,134051.00
02/11/2016 22:30,2,0.000,ALERT,212.61,297.87,59.991,1455247804,"274151322000068","219011344069620",0.00,-5.50,0,296.36,301.77,0.0,0.0,0.000,480830.2,480830.2,11147,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247857,134052.00
02/11/2016 22:30,2,0.000,ALERT,211.70,300.27,59.986,1455247804,"201051344001135","219011344069620",0.00,-6.50,0,298.47,304.48,0.0,0.0,0.000,314084.2,314084.2,21571,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247859,134053.00
02/11/2016 22:30,2,0.000,ALERT,212.61,302.37,59.970,1455247804,"201051344000594","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,320153.1,320153.1,16998,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455247861,134054.00
02/11/2016 22:30,2,0.000,ALERT,212.16,299.97,59.965,1455247804,"201051344001203","219011344069620",0.00,-6.50,0,298.17,305.38,0.0,0.0,0.000,320371.5,320371.5,21555,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247863,134055.00
02/11/2016 22:30,2,0.000,ALERT,211.70,298.77,59.975,1455247804,"274151322000054","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,586994.0,586994.0,10427,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247865,134056.00
02/11/2016 22:30,2,0.000,ALERT,213.29,301.77,59.975,1455247804,"201051344000867","219011344069620",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,308973.5,308973.5,17003,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247866,134057.00
02/11/2016 22:30,2,0.000,ALERT,212.16,300.27,59.970,1455247804,"201051344001093","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,319396.2,319396.2,21452,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455247868,134058.00
02/11/2016 22:30,2,0.000,ALERT,212.83,302.07,60.028,1455247804,"201051344000900","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,324267.5,324267.5,16554,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247870,134059.00
02/11/2016 22:30,2,0.000,ALERT,213.29,301.47,59.986,1455247804,"201051344000648","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,317293.3,317293.3,16742,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247872,134060.00
02/11/2016 22:30,2,0.000,ALERT,213.29,302.68,59.954,1455247804,"201051344000569","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,325211.1,325211.1,16551,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247874,134061.00
02/11/2016 22:30,2,0.000,ALERT,212.83,302.07,59.996,1455247804,"201051344000983","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,318101.9,318101.9,16879,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247876,134062.00
02/11/2016 22:30,2,0.000,ALERT,213.06,302.07,59.975,1455247804,"201051344001158","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,313717.6,313717.6,17028,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247877,134063.00
02/11/2016 22:30,2,0.000,ALERT,213.51,303.28,59.991,1455247804,"201051344000576","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,318775.6,318775.6,16598,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247879,134064.00
02/11/2016 22:30,2,0.000,ALERT,211.93,297.57,59.975,1455247804,"274151322000087","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,562155.7,562155.7,10467,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455247881,134065.00
02/11/2016 22:45,2,0.000,ALERT,213.29,302.07,59.996,1455248703,"201051344000645","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,318111.0,318111.0,16698,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248705,134066.00
02/11/2016 22:45,2,0.000,ALERT,211.70,298.47,60.018,1455248703,"274151322000085","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,589824.1,589824.1,10454,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248707,134067.00
02/11/2016 22:45,2,0.000,ALERT,213.51,302.07,60.012,1455248703,"201051344000633","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,309744.2,309744.2,17036,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248709,134068.00
02/11/2016 22:45,2,0.000,ALERT,212.83,302.37,59.996,1455248703,"201051344000469","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,310544.8,310544.8,17047,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248711,134069.00
02/11/2016 22:45,2,0.000,ALERT,211.70,299.97,59.991,1455248703,"201051344000646","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,315963.8,315963.8,21576,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455248713,134070.00
02/11/2016 22:45,2,0.000,ALERT,211.25,298.17,59.996,1455248703,"274151322000052","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,597869.8,597869.8,10648,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248715,134071.00
02/11/2016 22:45,2,0.000,ALERT,212.16,300.27,59.996,1455248703,"201051344000585","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,320822.3,320822.3,21575,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248716,134072.00
02/11/2016 22:45,2,0.000,ALERT,211.70,300.27,59.938,1455248703,"201051344001230","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,319944.2,319944.2,21419,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248718,134073.00
02/11/2016 22:45,2,0.000,ALERT,212.61,300.87,59.996,1455248703,"201051344000582","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,313478.1,313478.1,21556,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248720,134074.00
02/11/2016 22:45,2,0.000,ALERT,211.48,300.27,59.996,1455248703,"201051344000955","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,323958.6,323958.6,21527,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248722,134075.00
02/11/2016 22:45,2,0.000,ALERT,211.48,297.87,60.002,1455248703,"274151322000094","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,480681.6,480681.6,10995,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248724,134076.00
02/11/2016 22:45,2,0.000,ALERT,212.83,302.98,59.970,1455248703,"201051344000579","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,324575.9,324575.9,16973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248725,134077.00
02/11/2016 22:45,2,0.000,ALERT,211.70,300.27,59.991,1455248703,"201051344000890","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,321413.4,321413.4,21501,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455248727,134078.00
02/11/2016 22:45,2,0.000,ALERT,211.93,299.97,59.991,1455248703,"201051344000438","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,323562.0,323562.0,21546,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248729,134079.00
02/11/2016 22:45,2,0.000,ALERT,212.16,299.67,59.996,1455248703,"201051344000417","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,317341.9,317341.9,21654,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248731,134080.00
02/11/2016 22:45,2,0.000,ALERT,211.93,298.77,59.991,1455248703,"274151322000083","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,592125.7,592125.7,10663,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248733,134081.00
02/11/2016 22:45,2,0.000,ALERT,212.38,299.07,59.944,1455248703,"274151322000076","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,629296.2,629296.2,10688,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248735,134082.00
02/11/2016 22:45,2,0.000,ALERT,213.06,303.58,59.991,1455248703,"201051344000868","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,309505.2,309505.2,16774,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248736,134083.00
02/11/2016 22:45,2,0.000,ALERT,211.93,299.97,59.981,1455248703,"274151322000095","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,622287.5,622287.5,10548,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248738,134084.00
02/11/2016 22:45,2,0.000,ALERT,212.61,302.37,59.986,1455248703,"201051344000988","219011344069620",0.00,-6.00,0,297.57,303.88,0.0,0.0,0.000,307888.5,307888.5,17047,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248740,134085.00
02/11/2016 22:45,2,0.000,ALERT,211.70,299.37,59.996,1455248703,"201051344001025","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,321007.2,321007.2,21561,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248742,134086.00
02/11/2016 22:45,2,0.000,ALERT,212.61,302.68,59.949,1455248703,"201051344000458","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,318216.3,318216.3,16986,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248743,134087.00
02/11/2016 22:45,2,0.000,ALERT,213.29,302.37,59.996,1455248703,"201051344000853","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,316400.6,316400.6,16697,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248745,134088.00
02/11/2016 22:45,2,0.000,ALERT,212.38,299.97,59.996,1455248703,"201051344000685","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,323418.0,323418.0,21426,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248747,134089.00
02/11/2016 22:45,2,0.000,ALERT,212.16,299.67,60.028,1455248703,"201051344000917","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,321012.7,321012.7,21399,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248749,134090.00
02/11/2016 22:45,2,0.000,ALERT,212.38,300.57,59.996,1455248703,"201051344001145","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,325129.0,325129.0,21342,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248751,134091.00
02/11/2016 22:45,2,0.000,ALERT,212.16,299.67,59.959,1455248703,"201051344000651","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,317369.3,317369.3,21597,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248753,134092.00
02/11/2016 22:45,2,0.000,ALERT,211.48,298.17,59.959,1455248703,"274151322000088","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,574539.0,574539.0,10407,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248754,134093.00
02/11/2016 22:45,2,0.000,ALERT,212.61,298.17,59.996,1455248703,"274151322000068","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,480830.2,480830.2,11149,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455248756,134094.00
02/11/2016 22:45,2,0.000,ALERT,211.70,300.27,60.028,1455248703,"201051344001135","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,314084.2,314084.2,21573,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248758,134095.00
02/11/2016 22:45,2,0.000,ALERT,212.61,302.98,59.986,1455248703,"201051344000594","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,320153.1,320153.1,17000,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248760,134096.00
02/11/2016 22:45,2,0.000,ALERT,211.93,299.97,59.996,1455248703,"201051344001203","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,320371.5,320371.5,21557,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248762,134097.00
02/11/2016 22:45,2,0.000,ALERT,211.48,299.07,59.991,1455248703,"274151322000054","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,586994.0,586994.0,10429,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248763,134098.00
02/11/2016 22:45,2,0.000,ALERT,213.29,302.37,60.034,1455248703,"201051344000867","219011344069620",0.00,-5.50,0,299.37,304.78,0.0,0.0,0.000,308973.5,308973.5,17005,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455248765,134099.00
02/11/2016 22:45,2,0.000,ALERT,212.16,300.27,60.034,1455248703,"201051344001093","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,319396.2,319396.2,21454,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455248767,134100.00
02/11/2016 22:45,2,0.000,ALERT,212.83,302.68,59.991,1455248703,"201051344000900","219011344069620",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,324267.5,324267.5,16556,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455248769,134101.00
02/11/2016 22:45,2,0.000,ALERT,213.06,301.77,60.002,1455248703,"201051344000648","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,317293.3,317293.3,16744,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248771,134102.00
02/11/2016 22:45,2,0.000,ALERT,213.06,303.28,60.023,1455248703,"201051344000569","219011344069620",0.00,-6.50,0,300.87,305.08,0.0,0.0,0.000,325211.1,325211.1,16553,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248772,134103.00
02/11/2016 22:45,2,0.000,ALERT,212.83,302.68,59.996,1455248703,"201051344000983","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,318101.9,318101.9,16881,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248774,134104.00
02/11/2016 22:45,2,0.000,ALERT,213.06,302.68,59.981,1455248703,"201051344001158","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,313717.6,313717.6,17030,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248776,134105.00
02/11/2016 22:45,2,0.000,ALERT,213.51,303.28,59.996,1455248703,"201051344000576","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,318775.6,318775.6,16600,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248778,134106.00
02/11/2016 22:45,2,0.000,ALERT,211.93,297.87,60.002,1455248703,"274151322000087","219011344069620",0.00,-5.50,0,295.16,299.97,0.0,0.0,0.000,562155.7,562155.7,10469,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455248780,134107.00
02/11/2016 23:00,2,0.000,ALERT,213.29,302.37,59.991,1455249603,"201051344000645","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,318111.0,318111.0,16700,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249606,134108.00
02/11/2016 23:00,2,0.000,ALERT,211.70,298.47,59.986,1455249603,"274151322000085","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,589824.1,589824.1,10456,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249608,134109.00
02/11/2016 23:00,2,0.000,ALERT,213.74,302.37,59.996,1455249603,"201051344000633","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,309744.2,309744.2,17038,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455249609,134110.00
02/11/2016 23:00,2,0.000,ALERT,213.06,302.68,59.986,1455249603,"201051344000469","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,310544.8,310544.8,17049,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249611,134111.00
02/11/2016 23:00,2,0.000,ALERT,212.16,300.87,59.996,1455249603,"201051344000646","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,315963.8,315963.8,21578,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455249613,134112.00
02/11/2016 23:00,2,0.000,ALERT,211.48,299.67,59.991,1455249603,"274151322000052","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,597869.8,597869.8,10650,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249615,134113.00
02/11/2016 23:00,2,0.000,ALERT,212.38,301.17,59.970,1455249603,"201051344000585","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,320822.3,320822.3,21577,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249617,134114.00
02/11/2016 23:00,2,0.000,ALERT,212.16,300.87,59.996,1455249603,"201051344001230","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,319944.2,319944.2,21421,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249618,134115.00
02/11/2016 23:00,2,0.000,ALERT,212.61,301.47,59.991,1455249603,"201051344000582","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,313478.1,313478.1,21558,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455249620,134116.00
02/11/2016 23:00,2,0.000,ALERT,211.93,300.87,59.975,1455249603,"201051344000955","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,323958.6,323958.6,21529,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455249622,134117.00
02/11/2016 23:00,2,0.000,ALERT,211.48,298.77,59.981,1455249603,"274151322000094","219011344069620",0.00,-7.00,0,296.66,299.67,0.0,0.0,0.000,480681.6,480681.6,10997,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249624,134118.00
02/11/2016 23:00,2,0.000,ALERT,213.06,303.28,59.965,1455249603,"201051344000579","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,324575.9,324575.9,16975,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455249626,134119.00
02/11/2016 23:00,2,0.000,ALERT,212.16,301.17,59.991,1455249603,"201051344000890","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,321413.4,321413.4,21503,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249627,134120.00
02/11/2016 23:00,2,0.000,ALERT,212.16,300.57,59.986,1455249603,"201051344000438","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,323562.0,323562.0,21548,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249629,134121.00
02/11/2016 23:00,2,0.000,ALERT,212.38,300.27,59.986,1455249603,"201051344000417","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,317341.9,317341.9,21656,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455249631,134122.00
02/11/2016 23:00,2,0.000,ALERT,211.93,299.37,59.991,1455249603,"274151322000083","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,592125.7,592125.7,10665,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249633,134123.00
02/11/2016 23:00,2,0.000,ALERT,212.38,299.67,59.991,1455249603,"274151322000076","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,629296.2,629296.2,10690,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249635,134124.00
02/11/2016 23:00,2,0.000,ALERT,213.06,303.58,59.944,1455249603,"201051344000868","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,309505.2,309505.2,16776,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249636,134125.00
02/11/2016 23:00,2,0.000,ALERT,211.70,299.97,60.034,1455249603,"274151322000095","219011344069620",0.00,-7.00,0,298.47,301.47,0.0,0.0,0.000,622287.5,622287.5,10550,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249638,134126.00
02/11/2016 23:00,2,0.000,ALERT,212.83,302.37,59.975,1455249603,"201051344000988","219011344069620",0.00,-6.50,0,298.17,303.88,0.0,0.0,0.000,307888.5,307888.5,17049,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455249640,134127.00
02/11/2016 23:00,2,0.000,ALERT,211.93,299.97,59.996,1455249603,"201051344001025","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,321007.2,321007.2,21563,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249642,134128.00
02/11/2016 23:00,2,0.000,ALERT,212.83,302.68,59.986,1455249603,"201051344000458","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,318216.3,318216.3,16988,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249644,134129.00
02/11/2016 23:00,2,0.000,ALERT,213.51,302.37,59.991,1455249603,"201051344000853","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,316400.6,316400.6,16699,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249645,134130.00
02/11/2016 23:00,2,0.000,ALERT,212.61,300.87,59.981,1455249603,"201051344000685","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,323418.0,323418.0,21428,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249647,134131.00
02/11/2016 23:00,2,0.000,ALERT,212.38,300.27,60.012,1455249603,"201051344000917","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,321012.7,321012.7,21401,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249649,134132.00
02/11/2016 23:00,2,0.000,ALERT,212.38,300.87,59.981,1455249603,"201051344001145","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,325129.0,325129.0,21344,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249651,134133.00
02/11/2016 23:00,2,0.000,ALERT,212.38,300.27,59.986,1455249603,"201051344000651","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,317369.3,317369.3,21599,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249653,134134.00
02/11/2016 23:00,2,0.000,ALERT,211.25,298.47,59.981,1455249603,"274151322000088","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,574539.0,574539.0,10409,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455249655,134135.00
02/11/2016 23:00,2,0.000,ALERT,212.38,298.47,59.975,1455249603,"274151322000068","219011344069620",0.00,-5.50,0,296.66,299.67,0.0,0.0,0.000,480830.2,480830.2,11151,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249657,134136.00
02/11/2016 23:00,2,0.000,ALERT,211.93,300.57,59.975,1455249603,"201051344001135","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,314084.2,314084.2,21575,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249658,134137.00
02/11/2016 23:00,2,0.000,ALERT,212.61,302.98,59.975,1455249603,"201051344000594","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,320153.1,320153.1,17002,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249660,134138.00
02/11/2016 23:00,2,0.000,ALERT,212.16,300.27,59.975,1455249603,"201051344001203","219011344069620",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,320371.5,320371.5,21559,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249662,134139.00
02/11/2016 23:00,2,0.000,ALERT,211.48,299.07,59.965,1455249603,"274151322000054","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,586994.0,586994.0,10431,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249664,134140.00
02/11/2016 23:00,2,0.000,ALERT,213.29,302.07,59.975,1455249603,"201051344000867","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,308973.5,308973.5,17007,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249666,134141.00
02/11/2016 23:00,2,0.000,ALERT,212.16,300.57,59.996,1455249603,"201051344001093","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,319396.2,319396.2,21456,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249667,134142.00
02/11/2016 23:00,2,0.000,ALERT,212.61,302.37,59.949,1455249603,"201051344000900","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,324267.5,324267.5,16558,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455249669,134143.00
02/11/2016 23:00,2,0.000,ALERT,213.06,301.77,59.928,1455249603,"201051344000648","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,317293.3,317293.3,16746,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249671,134144.00
02/11/2016 23:00,2,0.000,ALERT,213.06,302.98,59.986,1455249603,"201051344000569","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,325211.1,325211.1,16555,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249673,134145.00
02/11/2016 23:00,2,0.000,ALERT,213.06,302.68,60.034,1455249603,"201051344000983","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,318101.9,318101.9,16883,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455249675,134146.00
02/11/2016 23:00,2,0.000,ALERT,213.06,302.37,59.986,1455249603,"201051344001158","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,313717.6,313717.6,17032,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455249676,134147.00
