ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/11/2016 23:00,2,0.000,ALERT,213.51,302.98,59.986,1455249603,"201051344000576","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,318775.6,318775.6,16602,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455249678,134148.00
02/11/2016 23:00,2,0.000,ALERT,211.70,297.57,59.949,1455249603,"274151322000087","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,562155.7,562155.7,10471,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455249680,134149.00
02/11/2016 23:15,2,0.000,ALERT,213.51,302.98,60.002,1455250503,"201051344000645","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,318111.0,318111.0,16702,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250505,134150.00
02/11/2016 23:15,2,0.000,ALERT,211.93,300.27,60.002,1455250503,"274151322000085","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,589824.1,589824.1,10458,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250507,134151.00
02/11/2016 23:15,2,0.000,ALERT,213.74,302.98,59.996,1455250503,"201051344000633","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,309744.2,309744.2,17040,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250509,134152.00
02/11/2016 23:15,2,0.000,ALERT,213.29,303.28,59.996,1455250503,"201051344000469","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,310544.8,310544.8,17051,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250511,134153.00
02/11/2016 23:15,2,0.000,ALERT,212.16,300.57,59.991,1455250503,"201051344000646","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,315963.8,315963.8,21580,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250513,134154.00
02/11/2016 23:15,2,0.000,ALERT,211.70,300.87,59.986,1455250503,"274151322000052","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,597869.8,597869.8,10652,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250514,134155.00
02/11/2016 23:15,2,0.000,ALERT,212.38,300.87,59.996,1455250503,"201051344000585","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,320822.3,320822.3,21579,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455250516,134156.00
02/11/2016 23:15,2,0.000,ALERT,212.38,301.17,59.991,1455250503,"201051344001230","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,319944.2,319944.2,21423,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250518,134157.00
02/11/2016 23:15,2,0.000,ALERT,212.83,301.77,59.991,1455250503,"201051344000582","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,313478.1,313478.1,21560,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250520,134158.00
02/11/2016 23:15,2,0.000,ALERT,211.93,300.57,59.986,1455250503,"201051344000955","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,323958.6,323958.6,21531,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455250522,134159.00
02/11/2016 23:15,2,0.000,ALERT,211.93,299.37,59.991,1455250503,"274151322000094","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,480681.6,480681.6,10999,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250523,134160.00
02/11/2016 23:15,2,0.000,ALERT,213.06,303.58,59.991,1455250503,"201051344000579","219011344069620",0.00,-6.00,0,301.47,305.08,0.0,0.0,0.000,324575.9,324575.9,16977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455250525,134161.00
02/11/2016 23:15,2,0.000,ALERT,212.16,301.17,59.949,1455250503,"201051344000890","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,321413.4,321413.4,21505,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250527,134162.00
02/11/2016 23:15,2,0.000,ALERT,212.38,300.87,60.007,1455250503,"201051344000438","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,323562.0,323562.0,21550,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250529,134163.00
02/11/2016 23:15,2,0.000,ALERT,212.38,300.27,59.975,1455250503,"201051344000417","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,317341.9,317341.9,21658,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250531,134164.00
02/11/2016 23:15,2,0.000,ALERT,211.93,300.57,59.991,1455250503,"274151322000083","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,592125.7,592125.7,10667,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455250533,134165.00
02/11/2016 23:15,2,0.000,ALERT,212.61,299.97,59.991,1455250503,"274151322000076","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,629296.2,629296.2,10692,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250534,134166.00
02/11/2016 23:15,2,0.000,ALERT,213.06,303.88,59.986,1455250503,"201051344000868","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,309505.2,309505.2,16778,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250536,134167.00
02/11/2016 23:15,2,0.000,ALERT,211.93,301.17,59.996,1455250503,"274151322000095","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,622287.5,622287.5,10552,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250538,134168.00
02/11/2016 23:15,2,0.000,ALERT,212.83,302.98,59.996,1455250503,"201051344000988","219011344069620",0.00,-6.50,0,298.47,304.18,0.0,0.0,0.000,307888.5,307888.5,17051,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455250540,134169.00
02/11/2016 23:15,2,0.000,ALERT,211.93,299.67,60.039,1455250503,"201051344001025","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,321007.2,321007.2,21565,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250542,134170.00
02/11/2016 23:15,2,0.000,ALERT,213.06,303.58,59.959,1455250503,"201051344000458","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,318216.3,318216.3,16990,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250543,134171.00
02/11/2016 23:15,2,0.000,ALERT,213.74,302.98,59.959,1455250503,"201051344000853","219011344069620",0.00,-6.50,0,300.57,304.48,0.0,0.0,0.000,316400.6,316400.6,16701,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250545,134172.00
02/11/2016 23:15,2,0.000,ALERT,212.61,300.57,59.986,1455250503,"201051344000685","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,323418.0,323418.0,21430,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455250547,134173.00
02/11/2016 23:15,2,0.000,ALERT,212.61,300.27,59.981,1455250503,"201051344000917","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,321012.7,321012.7,21403,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250549,134174.00
02/11/2016 23:15,2,0.000,ALERT,212.61,300.87,60.028,1455250503,"201051344001145","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,325129.0,325129.0,21346,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250551,134175.00
02/11/2016 23:15,2,0.000,ALERT,212.38,299.97,59.975,1455250503,"201051344000651","219011344069620",0.00,-8.50,0,298.47,301.77,0.0,0.0,0.000,317369.3,317369.3,21601,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250553,134176.00
02/11/2016 23:15,2,0.000,ALERT,211.48,299.97,59.981,1455250503,"274151322000088","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,574539.0,574539.0,10411,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250554,134177.00
02/11/2016 23:15,2,0.000,ALERT,212.61,299.37,59.975,1455250503,"274151322000068","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,480830.2,480830.2,11153,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455250556,134178.00
02/11/2016 23:15,2,0.000,ALERT,211.93,300.57,59.975,1455250503,"201051344001135","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,314084.2,314084.2,21577,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250558,134179.00
02/11/2016 23:15,2,0.000,ALERT,212.83,303.88,59.981,1455250503,"201051344000594","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,320153.1,320153.1,17004,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250560,134180.00
02/11/2016 23:15,2,0.000,ALERT,212.16,300.27,59.970,1455250503,"201051344001203","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,320371.5,320371.5,21561,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455250562,134181.00
02/11/2016 23:15,2,0.000,ALERT,211.70,300.57,59.933,1455250503,"274151322000054","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,586994.0,586994.0,10433,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250563,134182.00
02/11/2016 23:15,2,0.000,ALERT,213.29,302.68,59.965,1455250503,"201051344000867","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,308973.5,308973.5,17009,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455250565,134183.00
02/11/2016 23:15,2,0.000,ALERT,212.16,300.57,59.970,1455250503,"201051344001093","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,319396.2,319396.2,21458,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250567,134184.00
02/11/2016 23:15,2,0.000,ALERT,213.06,303.28,59.975,1455250503,"201051344000900","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,324267.5,324267.5,16560,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455250569,134185.00
02/11/2016 23:15,2,0.000,ALERT,213.29,302.37,59.975,1455250503,"201051344000648","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,317293.3,317293.3,16748,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250571,134186.00
02/11/2016 23:15,2,0.000,ALERT,213.29,303.58,59.954,1455250503,"201051344000569","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,325211.1,325211.1,16557,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250572,134187.00
02/11/2016 23:15,2,0.000,ALERT,213.06,302.98,59.970,1455250503,"201051344000983","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,318101.9,318101.9,16885,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250574,134188.00
02/11/2016 23:15,2,0.000,ALERT,213.29,302.98,59.986,1455250503,"201051344001158","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,313717.6,313717.6,17034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250576,134189.00
02/11/2016 23:15,2,0.000,ALERT,213.51,303.58,59.981,1455250503,"201051344000576","219011344069620",0.00,-6.50,0,300.87,304.48,0.0,0.0,0.000,318775.6,318775.6,16604,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250578,134190.00
02/11/2016 23:15,2,0.000,ALERT,211.93,299.37,59.986,1455250503,"274151322000087","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,562155.7,562155.7,10473,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455250580,134191.00
02/11/2016 23:30,2,0.000,ALERT,213.06,302.68,59.986,1455251403,"201051344000645","219011344069620",0.00,-6.00,0,301.17,305.08,0.0,0.0,0.000,318111.0,318111.0,16704,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251405,134192.00
02/11/2016 23:30,2,0.000,ALERT,212.16,299.67,59.975,1455251403,"274151322000085","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,589824.1,589824.1,10460,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251407,134193.00
02/11/2016 23:30,2,0.000,ALERT,213.29,302.37,59.991,1455251403,"201051344000633","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,309744.2,309744.2,17042,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251409,134194.00
02/11/2016 23:30,2,0.000,ALERT,212.83,302.68,59.986,1455251403,"201051344000469","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,310544.8,310544.8,17053,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251411,134195.00
02/11/2016 23:30,2,0.000,ALERT,211.93,300.87,60.028,1455251403,"201051344000646","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,315963.8,315963.8,21582,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251413,134196.00
02/11/2016 23:30,2,0.000,ALERT,211.70,299.97,59.986,1455251403,"274151322000052","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,597869.8,597869.8,10654,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251415,134197.00
02/11/2016 23:30,2,0.000,ALERT,212.16,300.87,59.991,1455251403,"201051344000585","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,320822.3,320822.3,21581,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455251416,134198.00
02/11/2016 23:30,2,0.000,ALERT,212.16,301.17,59.991,1455251403,"201051344001230","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,319944.2,319944.2,21425,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251418,134199.00
02/11/2016 23:30,2,0.000,ALERT,212.61,301.77,60.007,1455251403,"201051344000582","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,313478.1,313478.1,21562,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251420,134200.00
02/11/2016 23:30,2,0.000,ALERT,211.70,300.87,59.991,1455251403,"201051344000955","219011344069620",0.00,-6.50,0,299.07,302.37,0.0,0.0,0.000,323958.6,323958.6,21533,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251422,134201.00
02/11/2016 23:30,2,0.000,ALERT,211.93,299.37,59.991,1455251403,"274151322000094","219011344069620",0.00,-7.00,0,297.87,301.17,0.0,0.0,0.000,480681.6,480681.6,11001,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251423,134202.00
02/11/2016 23:30,2,0.000,ALERT,212.83,303.28,60.018,1455251403,"201051344000579","219011344069620",0.00,-6.50,0,302.07,305.68,0.0,0.0,0.000,324575.9,324575.9,16979,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251425,134203.00
02/11/2016 23:30,2,0.000,ALERT,211.93,301.17,59.986,1455251403,"201051344000890","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,321413.4,321413.4,21507,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251427,134204.00
02/11/2016 23:30,2,0.000,ALERT,212.16,300.87,59.981,1455251403,"201051344000438","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,323562.0,323562.0,21552,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251429,134205.00
02/11/2016 23:30,2,0.000,ALERT,212.61,300.57,59.996,1455251403,"201051344000417","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,317341.9,317341.9,21660,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455251431,134206.00
02/11/2016 23:30,2,0.000,ALERT,212.16,300.27,59.981,1455251403,"274151322000083","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,592125.7,592125.7,10669,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251432,134207.00
02/11/2016 23:30,2,0.000,ALERT,212.61,299.97,59.991,1455251403,"274151322000076","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,629296.2,629296.2,10694,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251434,134208.00
02/11/2016 23:30,2,0.000,ALERT,212.83,303.58,59.986,1455251403,"201051344000868","219011344069620",0.00,-7.00,0,302.07,305.68,0.0,0.0,0.000,309505.2,309505.2,16780,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251436,134209.00
02/11/2016 23:30,2,0.000,ALERT,211.93,301.17,59.954,1455251403,"274151322000095","219011344069620",0.00,-7.00,0,299.67,302.68,0.0,0.0,0.000,622287.5,622287.5,10554,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251438,134210.00
02/11/2016 23:30,2,0.000,ALERT,212.38,302.37,59.991,1455251403,"201051344000988","219011344069620",0.00,-6.50,0,298.77,304.78,0.0,0.0,0.000,307888.5,307888.5,17053,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251440,134211.00
02/11/2016 23:30,2,0.000,ALERT,211.93,299.97,59.981,1455251403,"201051344001025","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,321007.2,321007.2,21567,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455251442,134212.00
02/11/2016 23:30,2,0.000,ALERT,212.61,302.68,59.986,1455251403,"201051344000458","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,318216.3,318216.3,16992,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251443,134213.00
02/11/2016 23:30,2,0.000,ALERT,213.29,302.68,59.981,1455251403,"201051344000853","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,316400.6,316400.6,16703,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251445,134214.00
02/11/2016 23:30,2,0.000,ALERT,212.38,300.57,59.986,1455251403,"201051344000685","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,323418.0,323418.0,21432,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251447,134215.00
02/11/2016 23:30,2,0.000,ALERT,212.16,300.27,59.970,1455251403,"201051344000917","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,321012.7,321012.7,21405,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455251449,134216.00
02/11/2016 23:30,2,0.000,ALERT,212.38,300.87,59.970,1455251403,"201051344001145","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,325129.0,325129.0,21348,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251451,134217.00
02/11/2016 23:30,2,0.000,ALERT,212.16,299.97,59.986,1455251403,"201051344000651","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,317369.3,317369.3,21603,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251453,134218.00
02/11/2016 23:30,2,0.000,ALERT,211.70,299.97,59.981,1455251403,"274151322000088","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,574539.0,574539.0,10413,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251455,134219.00
02/11/2016 23:30,2,0.000,ALERT,212.83,299.97,59.949,1455251403,"274151322000068","219011344069620",0.00,-6.00,0,297.87,300.87,0.0,0.0,0.000,480830.2,480830.2,11155,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251456,134220.00
02/11/2016 23:30,2,0.000,ALERT,211.70,300.87,59.981,1455251403,"201051344001135","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,314084.2,314084.2,21579,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251458,134221.00
02/11/2016 23:30,2,0.000,ALERT,212.38,303.28,59.981,1455251403,"201051344000594","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,320153.1,320153.1,17006,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251460,134222.00
02/11/2016 23:30,2,0.000,ALERT,211.93,300.27,59.949,1455251403,"201051344001203","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,320371.5,320371.5,21563,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251462,134223.00
02/11/2016 23:30,2,0.000,ALERT,211.93,300.87,59.965,1455251403,"274151322000054","219011344069620",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,586994.0,586994.0,10435,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251464,134224.00
02/11/2016 23:30,2,0.000,ALERT,213.06,302.37,59.986,1455251403,"201051344000867","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,308973.5,308973.5,17011,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251465,134225.00
02/11/2016 23:30,2,0.000,ALERT,212.16,300.87,60.002,1455251403,"201051344001093","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,319396.2,319396.2,21460,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251467,134226.00
02/11/2016 23:30,2,0.000,ALERT,212.61,302.68,59.986,1455251403,"201051344000900","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,324267.5,324267.5,16562,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455251469,134227.00
02/11/2016 23:30,2,0.000,ALERT,213.06,302.37,59.991,1455251403,"201051344000648","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,317293.3,317293.3,16750,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455251471,134228.00
02/11/2016 23:30,2,0.000,ALERT,212.83,303.28,59.996,1455251403,"201051344000569","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,325211.1,325211.1,16559,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251473,134229.00
02/11/2016 23:30,2,0.000,ALERT,212.83,302.98,59.986,1455251403,"201051344000983","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,318101.9,318101.9,16887,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455251475,134230.00
02/11/2016 23:30,2,0.000,ALERT,213.06,302.68,59.996,1455251403,"201051344001158","219011344069620",0.00,-8.00,0,300.87,304.78,0.0,0.0,0.000,313717.6,313717.6,17036,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455251476,134231.00
02/11/2016 23:30,2,0.000,ALERT,213.29,303.58,60.028,1455251403,"201051344000576","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,318775.6,318775.6,16606,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251478,134232.00
02/11/2016 23:30,2,0.000,ALERT,212.16,299.67,59.991,1455251403,"274151322000087","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,562155.7,562155.7,10475,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455251480,134233.00
02/11/2016 23:45,2,0.000,ALERT,213.51,303.28,59.981,1455252304,"201051344000645","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,318111.0,318111.0,16706,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252306,134234.00
02/11/2016 23:45,2,0.000,ALERT,211.93,299.97,59.975,1455252304,"274151322000085","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,589824.1,589824.1,10462,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252307,134235.00
02/11/2016 23:45,2,0.000,ALERT,213.51,302.98,59.959,1455252304,"201051344000633","219011344069620",0.00,-7.00,0,299.07,304.78,0.0,0.0,0.000,309744.2,309744.2,17044,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252309,134236.00
02/11/2016 23:45,2,0.000,ALERT,213.06,302.98,59.986,1455252304,"201051344000469","219011344069620",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,310544.8,310544.8,17055,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252311,134237.00
02/11/2016 23:45,2,0.000,ALERT,211.93,301.17,59.981,1455252304,"201051344000646","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,315963.8,315963.8,21584,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252313,134238.00
02/11/2016 23:45,2,0.000,ALERT,211.48,300.57,59.986,1455252304,"274151322000052","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,597869.8,597869.8,10656,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252315,134239.00
02/11/2016 23:45,2,0.000,ALERT,212.38,301.17,59.965,1455252304,"201051344000585","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,320822.3,320822.3,21583,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252316,134240.00
02/11/2016 23:45,2,0.000,ALERT,212.16,301.17,59.981,1455252304,"201051344001230","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,319944.2,319944.2,21427,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252318,134241.00
02/11/2016 23:45,2,0.000,ALERT,212.83,301.77,59.986,1455252304,"201051344000582","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,313478.1,313478.1,21564,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252320,134242.00
02/11/2016 23:45,2,0.000,ALERT,211.93,300.87,59.954,1455252304,"201051344000955","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,323958.6,323958.6,21535,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252322,134243.00
02/11/2016 23:45,2,0.000,ALERT,211.70,299.67,59.970,1455252304,"274151322000094","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,480681.6,480681.6,11003,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252324,134244.00
02/11/2016 23:45,2,0.000,ALERT,213.06,303.88,59.986,1455252304,"201051344000579","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,324575.9,324575.9,16981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252325,134245.00
02/11/2016 23:45,2,0.000,ALERT,212.16,301.47,60.012,1455252304,"201051344000890","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,321413.4,321413.4,21509,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252327,134246.00
02/11/2016 23:45,2,0.000,ALERT,212.38,300.57,59.975,1455252304,"201051344000417","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,317341.9,317341.9,21662,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252330,134247.00
02/11/2016 23:45,2,0.000,ALERT,211.93,300.87,59.981,1455252304,"274151322000083","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,592125.7,592125.7,10671,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252332,134248.00
02/11/2016 23:45,2,0.000,ALERT,212.38,300.27,59.986,1455252304,"274151322000076","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,629296.2,629296.2,10696,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252334,134249.00
02/11/2016 23:45,2,0.000,ALERT,212.83,303.88,59.991,1455252304,"201051344000868","219011344069620",0.00,-7.00,0,301.17,305.98,0.0,0.0,0.000,309505.2,309505.2,16782,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252336,134250.00
02/11/2016 23:45,2,0.000,ALERT,211.70,300.87,59.975,1455252304,"274151322000095","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,622287.5,622287.5,10556,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252337,134251.00
02/11/2016 23:45,2,0.000,ALERT,212.61,303.58,59.986,1455252304,"201051344000988","219011344069620",0.00,-6.50,0,298.47,304.78,0.0,0.0,0.000,307888.5,307888.5,17055,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252339,134252.00
02/11/2016 23:45,2,0.000,ALERT,211.93,300.27,59.991,1455252304,"201051344001025","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,321007.2,321007.2,21569,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252341,134253.00
02/11/2016 23:45,2,0.000,ALERT,212.83,304.18,60.002,1455252304,"201051344000458","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,318216.3,318216.3,16994,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252343,134254.00
02/11/2016 23:45,2,0.000,ALERT,213.51,303.58,59.996,1455252304,"201051344000853","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,316400.6,316400.6,16705,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252345,134255.00
02/11/2016 23:45,2,0.000,ALERT,212.61,300.87,59.986,1455252304,"201051344000685","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,323418.0,323418.0,21434,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252347,134256.00
02/11/2016 23:45,2,0.000,ALERT,212.38,300.27,59.986,1455252304,"201051344000917","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,321012.7,321012.7,21407,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252348,134257.00
02/11/2016 23:45,2,0.000,ALERT,212.38,301.17,59.986,1455252304,"201051344001145","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,325129.0,325129.0,21350,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252350,134258.00
02/11/2016 23:45,2,0.000,ALERT,212.38,300.27,59.986,1455252304,"201051344000651","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,317369.3,317369.3,21605,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252352,134259.00
02/11/2016 23:45,2,0.000,ALERT,211.25,299.37,59.981,1455252304,"274151322000088","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,574539.0,574539.0,10415,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252354,134260.00
02/11/2016 23:45,2,0.000,ALERT,212.16,299.07,60.012,1455252304,"274151322000068","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,480830.2,480830.2,11157,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252356,134261.00
02/11/2016 23:45,2,0.000,ALERT,211.93,301.17,59.986,1455252304,"201051344001135","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,314084.2,314084.2,21581,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252358,134262.00
02/11/2016 23:45,2,0.000,ALERT,212.38,303.28,59.975,1455252304,"201051344000594","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,320153.1,320153.1,17008,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252359,134263.00
02/11/2016 23:45,2,0.000,ALERT,212.16,300.57,60.023,1455252304,"201051344001203","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,320371.5,320371.5,21565,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252361,134264.00
02/11/2016 23:45,2,0.000,ALERT,211.48,299.97,60.007,1455252304,"274151322000054","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,586994.0,586994.0,10437,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252363,134265.00
02/11/2016 23:45,2,0.000,ALERT,213.06,302.68,60.002,1455252304,"201051344000867","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,308973.5,308973.5,17013,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252365,134266.00
02/11/2016 23:45,2,0.000,ALERT,212.38,300.87,59.981,1455252304,"201051344001093","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,319396.2,319396.2,21462,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252367,134267.00
02/11/2016 23:45,2,0.000,ALERT,212.83,302.98,59.986,1455252304,"201051344000900","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,324267.5,324267.5,16564,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252368,134268.00
02/11/2016 23:45,2,0.000,ALERT,213.06,302.07,59.986,1455252304,"201051344000648","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,317293.3,317293.3,16752,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252370,134269.00
02/11/2016 23:45,2,0.000,ALERT,213.06,303.58,60.023,1455252304,"201051344000569","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,325211.1,325211.1,16561,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252372,134270.00
02/11/2016 23:45,2,0.000,ALERT,212.83,302.98,59.965,1455252304,"201051344000983","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,318101.9,318101.9,16889,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252374,134271.00
02/11/2016 23:45,2,0.000,ALERT,213.06,302.68,59.944,1455252304,"201051344001158","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,313717.6,313717.6,17038,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252376,134272.00
02/11/2016 23:45,2,0.000,ALERT,213.51,303.58,59.954,1455252304,"201051344000576","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,318775.6,318775.6,16608,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1455252378,134273.00
02/11/2016 23:45,2,0.000,ALERT,211.93,298.77,59.981,1455252304,"274151322000087","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,562155.7,562155.7,10477,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252380,134274.00
02/11/2016 23:45,2,0.000,ALERT,212.38,300.57,59.991,1455252304,"201051344000438","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,323562.0,323562.0,21554,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1455252381,134275.00
